Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,2,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,4,5,45,17.5,6.0,2.25,6.0,6.5,0.0,0.0
2018,4,4,6,0,35.0,12.0,2.4,6.2,13.0,9.44,0.0
2018,4,4,6,15,113.0,28.5,2.6,6.7,41.5,21.41,10.95
2018,4,4,6,30,191.0,45.0,2.8,7.2,70.0,47.88,29.25
2018,4,4,6,45,237.0,60.5,2.95,7.7,105.5,81.77,54.6
2018,4,4,7,0,283.0,76.0,3.1,8.2,141.0,121.51,87.43
2018,4,4,7,15,263.5,96.0,3.1,8.65,168.5,149.61,114.33
2018,4,4,7,30,244.0,116.0,3.1,9.1,196.0,179.09,142.11
2018,4,4,7,45,411.0,116.0,3.1,9.6,278.5,264.57,212.45
2018,4,4,8,0,578.0,116.0,3.1,10.1,361.0,367.9,297.66
2018,4,4,8,15,530.5,143.5,3.05,10.6,389.5,399.81,325.62
2018,4,4,8,30,483.0,171.0,3.0,11.1,418.0,431.08,351.55
2018,4,4,8,45,499.0,184.0,3.0,11.65,460.0,480.47,390.8
2018,4,4,9,0,515.0,197.0,3.0,12.2,502.0,530.19,429.13
2018,4,4,9,15,455.5,232.0,3.0,12.6,516.0,548.57,441.59
2018,4,4,9,30,396.0,267.0,3.0,13.0,530.0,546.11,437.96
2018,4,4,9,45,346.5,297.0,3.0,13.45,536.0,554.77,442.4
2018,4,4,10,0,297.0,327.0,3.0,13.9,542.0,558.66,442.88
2018,4,4,10,15,487.0,272.5,3.05,14.25,642.0,694.29,546.94
2018,4,4,10,30,677.0,218.0,3.1,14.6,742.0,830.24,647.09
2018,4,4,10,45,663.5,232.5,3.1,14.9,758.0,850.91,659.03
2018,4,4,11,0,650.0,247.0,3.1,15.2,774.0,867.96,669.24
2018,4,4,11,15,593.5,280.0,3.1,15.4,768.0,854.42,657.31
2018,4,4,11,30,537.0,313.0,3.1,15.6,762.0,841.98,646.26
2018,4,4,11,45,671.0,248.5,3.1,15.75,814.0,919.35,703.23
2018,4,4,12,0,805.0,184.0,3.1,15.9,866.0,978.66,743.92
2018,4,4,12,15,876.0,147.5,3.1,15.9,889.0,1012.16,766.07
2018,4,4,12,30,947.0,111.0,3.1,15.9,912.0,1026.01,775.2
2018,4,4,12,45,891.5,137.0,3.1,15.9,884.5,991.6,752.06
2018,4,4,13,0,836.0,163.0,3.1,15.9,857.0,969.32,737.58
2018,4,4,13,15,622.5,251.0,3.15,15.75,762.0,851.94,655.38
2018,4,4,13,30,409.0,339.0,3.2,15.6,667.0,706.03,548.18
2018,4,4,13,45,426.5,321.5,3.3,15.4,654.5,709.74,553.33
2018,4,4,14,0,444.0,304.0,3.4,15.2,642.0,693.9,543.55
2018,4,4,14,15,342.0,308.0,3.45,15.05,562.0,581.94,459.97
2018,4,4,14,30,240.0,312.0,3.5,14.9,482.0,492.1,391.17
2018,4,4,14,45,257.0,294.0,3.55,14.7,467.0,476.03,380.49
2018,4,4,15,0,274.0,276.0,3.6,14.5,452.0,457.83,367.56
2018,4,4,15,15,250.0,264.5,3.6,14.5,417.0,416.64,335.39
2018,4,4,15,30,226.0,253.0,3.6,14.5,382.0,365.19,294.94
2018,4,4,15,45,199.0,229.0,3.45,13.9,335.5,315.32,255.6
2018,4,4,16,0,172.0,205.0,3.3,13.3,289.0,268.04,217.67
2018,4,4,16,15,134.0,184.0,3.2,12.85,245.0,221.33,179.58
2018,4,4,16,30,96.0,163.0,3.1,12.4,201.0,172.18,139.12
2018,4,4,16,45,132.0,140.0,2.95,11.9,184.5,163.72,131.02
2018,4,4,17,0,168.0,117.0,2.8,11.4,168.0,144.38,112.7
2018,4,4,17,15,163.0,96.0,2.65,10.75,137.5,117.4,88.75
2018,4,4,17,30,158.0,75.0,2.5,10.1,107.0,86.54,61.76
2018,4,4,17,45,121.0,56.0,2.3,9.45,76.5,55.51,37.1
2018,4,4,18,0,84.0,37.0,2.1,8.8,46.0,29.52,17.66
2018,4,4,18,15,51.5,22.0,2.15,8.55,26.5,16.41,0.0
2018,4,4,18,30,19.0,7.0,2.2,8.3,7.0,5.51,0.0
2018,4,4,18,45,9.5,3.5,2.3,8.1,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.5,2.0,6.35,2.5,0.0,0.0
2018,4,5,6,0,9.0,5.0,2.1,6.8,5.0,3.93,0.0
2018,4,5,6,15,4.5,8.0,2.25,7.2,8.0,6.27,0.0
2018,4,5,6,30,0.0,11.0,2.4,7.6,11.0,8.34,1.48
2018,4,5,6,45,0.0,14.0,2.55,8.0,14.0,10.62,3.61
2018,4,5,7,0,0.0,17.0,2.7,8.4,17.0,12.91,5.68
2018,4,5,7,15,0.5,34.5,2.7,8.6,34.5,26.43,17.56
2018,4,5,7,30,1.0,52.0,2.7,8.8,52.0,40.09,29.45
2018,4,5,7,45,13.5,92.0,2.7,9.0,97.5,76.0,60.24
2018,4,5,8,0,26.0,132.0,2.7,9.2,143.0,118.9,96.67
2018,4,5,8,15,60.5,174.0,2.75,9.85,204.0,173.55,142.22
2018,4,5,8,30,95.0,216.0,2.8,10.5,265.0,232.89,190.93
2018,4,5,8,45,156.0,239.0,2.8,11.1,328.0,305.46,249.79
2018,4,5,9,0,217.0,262.0,2.8,11.7,391.0,374.33,304.58
2018,4,5,9,15,252.5,271.0,2.75,12.2,431.5,431.64,348.93
2018,4,5,9,30,288.0,280.0,2.7,12.7,472.0,478.96,384.89
2018,4,5,9,45,162.0,274.0,2.7,13.25,383.0,375.52,301.45
2018,4,5,10,0,36.0,268.0,2.7,13.8,294.0,260.32,207.18
2018,4,5,10,15,32.0,268.5,2.65,14.0,292.5,259.0,205.89
2018,4,5,10,30,28.0,269.0,2.6,14.2,291.0,257.32,204.0
2018,4,5,10,45,19.0,243.0,2.55,14.4,258.0,212.52,167.89
2018,4,5,11,0,10.0,217.0,2.5,14.6,225.0,182.72,143.66
2018,4,5,11,15,31.0,278.0,2.6,14.65,304.0,271.26,214.41
2018,4,5,11,30,52.0,339.0,2.7,14.7,383.0,349.42,275.31
2018,4,5,11,45,55.5,355.5,2.8,14.7,402.5,369.32,290.35
2018,4,5,12,0,59.0,372.0,2.9,14.7,422.0,389.06,305.5
2018,4,5,12,15,37.0,315.5,3.0,14.5,347.0,313.73,247.15
2018,4,5,12,30,15.0,259.0,3.1,14.3,272.0,223.85,176.4
2018,4,5,12,45,12.5,237.0,3.25,14.1,247.5,202.51,159.8
2018,4,5,13,0,10.0,215.0,3.4,13.9,223.0,181.34,143.05
2018,4,5,13,15,12.5,238.0,3.45,13.65,248.0,202.91,160.71
2018,4,5,13,30,15.0,261.0,3.5,13.4,273.0,224.55,178.36
2018,4,5,13,45,14.5,252.5,3.5,13.15,264.0,216.4,172.12
2018,4,5,14,0,14.0,244.0,3.5,12.9,255.0,208.25,165.96
2018,4,5,14,15,11.5,228.0,3.4,12.55,236.5,192.11,153.29
2018,4,5,14,30,9.0,212.0,3.3,12.2,218.0,176.19,140.75
2018,4,5,14,45,6.0,192.0,3.2,11.85,196.0,156.82,125.28
2018,4,5,15,0,3.0,172.0,3.1,11.5,174.0,137.84,110.02
2018,4,5,15,15,2.0,162.0,3.1,11.5,163.5,128.8,102.82
2018,4,5,15,30,1.0,152.0,3.1,11.5,153.0,119.91,95.7
2018,4,5,15,45,3.5,152.0,2.75,10.85,154.0,121.31,97.43
2018,4,5,16,0,6.0,152.0,2.4,10.2,155.0,122.47,98.92
2018,4,5,16,15,11.0,143.5,2.25,9.95,148.0,117.46,95.05
2018,4,5,16,30,16.0,135.0,2.1,9.7,141.0,111.88,90.55
2018,4,5,16,45,20.0,121.5,1.95,9.45,128.0,101.3,81.6
2018,4,5,17,0,24.0,108.0,1.8,9.2,115.0,93.16,74.51
2018,4,5,17,15,13.0,86.0,1.7,9.0,89.5,68.88,53.83
2018,4,5,17,30,2.0,64.0,1.6,8.8,64.0,49.18,37.04
2018,4,5,17,45,1.0,46.5,1.5,8.6,46.5,35.36,24.74
2018,4,5,18,0,0.0,29.0,1.4,8.4,29.0,21.99,12.56
2018,4,5,18,15,6.0,17.0,1.3,8.35,17.0,13.09,0.0
2018,4,5,18,30,12.0,5.0,1.2,8.3,5.0,3.93,0.0
2018,4,5,18,45,6.0,2.5,1.1,8.2,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,8.5,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,8.6,3.0,2.36,0.0
2018,4,6,6,15,0.0,4.5,2.1,8.7,4.5,3.4,0.0
2018,4,6,6,30,0.0,6.0,2.3,8.8,6.0,4.54,0.0
2018,4,6,6,45,0.0,7.5,2.5,8.95,7.5,5.68,0.0
2018,4,6,7,0,0.0,9.0,2.7,9.1,9.0,6.82,0.32
2018,4,6,7,15,0.0,12.0,2.85,9.3,12.0,9.11,2.34
2018,4,6,7,30,0.0,15.0,3.0,9.5,15.0,11.41,4.34
2018,4,6,7,45,0.0,26.5,3.2,9.75,26.5,20.2,11.97
2018,4,6,8,0,0.0,38.0,3.4,10.0,38.0,29.04,19.56
2018,4,6,8,15,0.0,45.0,3.4,10.35,45.0,34.44,24.09
2018,4,6,8,30,0.0,52.0,3.4,10.7,52.0,39.86,28.6
2018,4,6,8,45,0.0,71.5,3.45,11.05,71.5,54.95,41.29
2018,4,6,9,0,0.0,91.0,3.5,11.4,91.0,70.11,53.88
2018,4,6,9,15,0.0,88.5,3.5,11.75,88.5,68.21,52.04
2018,4,6,9,30,0.0,86.0,3.5,12.1,86.0,66.31,50.25
2018,4,6,9,45,0.0,79.0,3.55,12.45,79.0,60.92,45.56
2018,4,6,10,0,0.0,72.0,3.6,12.8,72.0,55.54,40.92
2018,4,6,10,15,0.0,84.5,3.6,13.0,84.5,65.29,48.91
2018,4,6,10,30,0.0,97.0,3.6,13.2,97.0,75.14,56.94
2018,4,6,10,45,1.0,114.5,3.55,13.35,115.5,90.06,69.16
2018,4,6,11,0,2.0,132.0,3.5,13.5,134.0,105.15,81.44
2018,4,6,11,15,6.0,174.5,3.55,13.55,179.5,143.69,112.88
2018,4,6,11,30,10.0,217.0,3.6,13.6,225.0,183.03,144.63
2018,4,6,11,45,11.5,230.5,3.6,13.7,240.0,195.99,154.89
2018,4,6,12,0,13.0,244.0,3.6,13.8,255.0,208.97,165.2
2018,4,6,12,15,13.5,250.0,3.6,13.85,261.5,214.58,169.63
2018,4,6,12,30,14.0,256.0,3.6,13.9,268.0,220.13,174.03
2018,4,6,12,45,12.0,233.5,3.6,13.9,243.5,198.91,157.09
2018,4,6,13,0,10.0,211.0,3.6,13.9,219.0,177.85,140.27
2018,4,6,13,15,6.5,180.0,3.6,13.9,185.0,148.58,116.66
2018,4,6,13,30,3.0,149.0,3.6,13.9,151.0,119.78,93.28
2018,4,6,13,45,5.0,163.5,3.6,13.9,167.0,133.23,104.46
2018,4,6,14,0,7.0,178.0,3.6,13.9,183.0,146.65,115.56
2018,4,6,14,15,7.0,181.5,3.5,13.85,186.5,149.27,117.85
2018,4,6,14,30,7.0,185.0,3.4,13.8,190.0,151.88,120.18
2018,4,6,14,45,8.5,182.0,3.3,13.75,187.5,150.19,119.1
2018,4,6,15,0,10.0,179.0,3.2,13.7,185.0,148.38,117.92
2018,4,6,15,15,9.0,171.5,3.2,13.7,177.0,141.09,112.19
2018,4,6,15,30,8.0,164.0,3.2,13.7,169.0,133.9,106.54
2018,4,6,15,45,31.5,174.5,2.85,13.55,190.5,162.23,130.51
2018,4,6,16,0,55.0,185.0,2.5,13.4,212.0,181.14,146.31
2018,4,6,16,15,66.0,160.5,2.45,13.25,189.5,161.26,129.96
2018,4,6,16,30,77.0,136.0,2.4,13.1,167.0,140.37,112.37
2018,4,6,16,45,39.5,91.0,2.35,13.0,107.0,85.77,66.88
2018,4,6,17,0,2.0,46.0,2.3,12.9,47.0,35.69,25.1
2018,4,6,17,15,2.5,39.5,2.15,12.75,40.5,30.66,20.76
2018,4,6,17,30,3.0,33.0,2.0,12.6,34.0,25.59,16.25
2018,4,6,17,45,1.5,24.0,1.8,12.4,24.5,18.39,9.95
2018,4,6,18,0,0.0,15.0,1.6,12.2,15.0,11.4,4.12
2018,4,6,18,15,0.0,8.0,1.65,12.15,8.0,6.07,0.0
2018,4,6,18,30,0.0,1.0,1.7,12.1,1.0,0.79,0.0
2018,4,6,18,45,0.0,0.5,1.75,12.05,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.5,3.4,10.25,5.5,4.33,0.0
2018,4,7,6,0,2.0,11.0,3.3,10.2,11.0,8.38,0.0
2018,4,7,6,15,7.0,25.5,3.4,10.3,26.5,19.41,10.52
2018,4,7,6,30,12.0,40.0,3.5,10.4,42.0,31.45,20.73
2018,4,7,6,45,17.0,60.0,3.6,10.5,63.5,48.65,35.57
2018,4,7,7,0,22.0,80.0,3.7,10.6,85.0,66.96,51.42
2018,4,7,7,15,53.0,104.5,3.8,10.8,121.5,96.2,75.61
2018,4,7,7,30,84.0,129.0,3.9,11.0,158.0,129.68,103.64
2018,4,7,7,45,100.5,155.5,4.05,11.15,195.5,169.68,137.57
2018,4,7,8,0,117.0,182.0,4.2,11.3,233.0,206.95,168.91
2018,4,7,8,15,142.5,205.0,4.2,11.55,274.5,247.48,202.46
2018,4,7,8,30,168.0,228.0,4.2,11.8,316.0,290.76,237.9
2018,4,7,8,45,201.0,247.0,4.2,12.05,362.0,337.32,275.63
2018,4,7,9,0,234.0,266.0,4.2,12.3,408.0,386.82,315.21
2018,4,7,9,15,247.5,284.5,4.2,12.6,443.5,438.49,355.4
2018,4,7,9,30,261.0,303.0,4.2,12.9,479.0,478.57,385.99
2018,4,7,9,45,282.0,316.0,4.15,13.25,515.5,519.52,416.83
2018,4,7,10,0,303.0,329.0,4.1,13.6,552.0,561.08,447.66
2018,4,7,10,15,384.5,319.0,4.2,13.8,613.5,631.13,501.83
2018,4,7,10,30,466.0,309.0,4.3,14.0,675.0,721.55,569.79
2018,4,7,10,45,510.0,301.5,4.35,14.2,712.5,767.89,603.68
2018,4,7,11,0,554.0,294.0,4.4,14.4,750.0,813.66,637.08
2018,4,7,11,15,672.5,241.5,4.5,14.45,804.5,890.17,695.02
2018,4,7,11,30,791.0,189.0,4.6,14.5,859.0,950.38,738.95
2018,4,7,11,45,849.0,163.0,4.7,14.55,887.0,988.45,765.75
2018,4,7,12,0,907.0,137.0,4.8,14.6,915.0,1007.1,779.1
2018,4,7,12,15,894.0,145.0,4.85,14.6,911.0,1002.72,776.3
2018,4,7,12,30,881.0,153.0,4.9,14.6,907.0,1010.58,782.39
2018,4,7,12,45,860.5,163.5,4.95,14.6,893.5,994.41,771.64
2018,4,7,13,0,840.0,174.0,5.0,14.6,880.0,974.55,758.5
2018,4,7,13,15,811.5,182.0,5.05,14.5,852.5,941.7,736.43
2018,4,7,13,30,783.0,190.0,5.1,14.4,825.0,915.7,719.24
2018,4,7,13,45,759.0,191.5,5.15,14.35,792.0,875.94,691.81
2018,4,7,14,0,735.0,193.0,5.2,14.3,759.0,834.17,661.9
2018,4,7,14,15,779.5,170.0,5.2,14.05,748.5,822.51,655.44
2018,4,7,14,30,824.0,147.0,5.2,13.8,738.0,800.11,640.72
2018,4,7,14,45,813.5,142.5,5.2,13.6,700.0,754.7,607.16
2018,4,7,15,0,803.0,138.0,5.2,13.4,662.0,707.34,571.51
2018,4,7,15,15,783.5,134.5,5.2,13.4,617.5,656.15,531.57
2018,4,7,15,30,764.0,131.0,5.2,13.4,573.0,601.09,487.78
2018,4,7,15,45,741.5,125.0,5.1,12.8,524.5,541.74,440.36
2018,4,7,16,0,719.0,119.0,5.0,12.2,476.0,482.81,391.88
2018,4,7,16,15,689.0,112.5,4.8,11.8,425.0,420.85,339.18
2018,4,7,16,30,659.0,106.0,4.6,11.4,374.0,360.8,286.77
2018,4,7,16,45,614.5,98.5,4.45,11.05,321.0,297.45,230.93
2018,4,7,17,0,570.0,91.0,4.3,10.7,268.0,238.43,178.27
2018,4,7,17,15,502.0,81.5,3.9,10.1,216.0,177.75,125.83
2018,4,7,17,30,434.0,72.0,3.5,9.5,164.0,122.04,79.9
2018,4,7,17,45,333.5,59.0,3.1,8.95,118.0,72.82,44.67
2018,4,7,18,0,233.0,46.0,2.7,8.4,72.0,36.07,25.72
2018,4,7,18,15,131.0,28.0,2.55,8.05,41.0,21.03,4.79
2018,4,7,18,30,29.0,10.0,2.4,7.7,10.0,7.87,0.0
2018,4,7,18,45,14.5,5.0,2.2,7.35,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,8,5,45,46.0,10.0,1.55,5.1,12.5,7.87,0.0
2018,4,8,6,0,92.0,20.0,1.6,5.6,25.0,15.1,0.0
2018,4,8,6,15,226.5,35.5,1.95,6.2,65.0,26.9,17.43
2018,4,8,6,30,361.0,51.0,2.3,6.8,105.0,60.4,35.6
2018,4,8,6,45,456.5,59.5,2.6,7.35,155.5,107.86,67.73
2018,4,8,7,0,552.0,68.0,2.9,7.9,206.0,164.62,112.61
2018,4,8,7,15,610.0,74.5,3.0,8.25,260.0,221.98,162.83
2018,4,8,7,30,668.0,81.0,3.1,8.6,314.0,285.65,219.53
2018,4,8,7,45,708.5,86.0,3.2,8.95,368.0,347.53,274.99
2018,4,8,8,0,749.0,91.0,3.3,9.3,422.0,412.83,332.18
2018,4,8,8,15,776.5,94.5,3.25,9.7,473.0,473.61,384.09
2018,4,8,8,30,804.0,98.0,3.2,10.1,524.0,535.21,434.95
2018,4,8,8,45,823.5,101.5,3.2,10.5,571.5,592.95,481.3
2018,4,8,9,0,843.0,105.0,3.2,10.9,619.0,650.34,525.92
2018,4,8,9,15,861.0,106.0,3.15,11.3,662.0,703.56,565.92
2018,4,8,9,30,879.0,107.0,3.1,11.7,705.0,755.59,603.88
2018,4,8,9,45,893.5,107.5,3.05,12.1,742.5,795.22,631.03
2018,4,8,10,0,908.0,108.0,3.0,12.5,780.0,839.73,660.45
2018,4,8,10,15,914.5,110.5,3.0,12.8,810.0,877.26,685.01
2018,4,8,10,30,921.0,113.0,3.0,13.1,840.0,911.75,707.26
2018,4,8,10,45,926.0,114.5,3.0,13.4,862.5,940.73,725.53
2018,4,8,11,0,931.0,116.0,3.0,13.7,885.0,966.28,741.41
2018,4,8,11,15,934.0,117.0,3.0,13.9,900.0,985.94,753.53
2018,4,8,11,30,937.0,118.0,3.0,14.1,915.0,1001.87,763.21
2018,4,8,11,45,937.5,119.0,3.0,14.35,921.5,1011.62,768.67
2018,4,8,12,0,938.0,120.0,3.0,14.6,928.0,1017.48,771.66
2018,4,8,12,15,938.0,119.5,3.0,14.75,926.5,1017.5,771.16
2018,4,8,12,30,938.0,119.0,3.0,14.9,925.0,1013.59,768.21
2018,4,8,12,45,936.5,117.5,3.0,15.05,915.0,1003.4,761.18
2018,4,8,13,0,935.0,116.0,3.0,15.2,905.0,989.35,751.71
2018,4,8,13,15,930.5,115.5,2.95,15.3,887.0,969.75,738.32
2018,4,8,13,30,926.0,115.0,2.9,15.4,869.0,946.54,722.6
2018,4,8,13,45,919.5,113.5,2.9,15.45,843.5,917.15,703.22
2018,4,8,14,0,913.0,112.0,2.9,15.5,818.0,884.52,681.58
2018,4,8,14,15,904.0,110.5,2.85,15.45,785.5,846.81,656.2
2018,4,8,14,30,895.0,109.0,2.8,15.4,753.0,806.38,628.77
2018,4,8,14,45,881.0,106.5,2.75,15.4,713.0,758.84,595.64
2018,4,8,15,0,867.0,104.0,2.7,15.4,673.0,715.62,563.56
2018,4,8,15,15,850.5,101.5,2.7,15.4,628.5,662.12,523.56
2018,4,8,15,30,834.0,99.0,2.7,15.4,584.0,607.56,481.72
2018,4,8,15,45,810.0,96.0,2.65,15.1,534.5,547.68,434.95
2018,4,8,16,0,786.0,93.0,2.6,14.8,485.0,488.14,386.98
2018,4,8,16,15,752.0,89.5,2.45,14.35,432.5,424.45,334.29
2018,4,8,16,30,718.0,86.0,2.3,13.9,380.0,362.28,281.36
2018,4,8,16,45,671.5,81.5,2.15,13.5,326.5,298.12,225.84
2018,4,8,17,0,625.0,77.0,2.0,13.1,273.0,238.34,173.36
2018,4,8,17,15,556.0,69.5,1.9,12.25,220.0,176.3,120.72
2018,4,8,17,30,487.0,62.0,1.8,11.4,167.0,122.25,77.06
2018,4,8,17,45,381.5,52.0,1.7,10.55,120.5,71.94,42.3
2018,4,8,18,0,276.0,42.0,1.6,9.7,74.0,32.51,22.62
2018,4,8,18,15,160.0,26.0,1.65,9.25,42.5,19.68,5.52
2018,4,8,18,30,44.0,10.0,1.7,8.8,11.0,7.87,0.0
2018,4,8,18,45,22.0,5.0,1.7,8.4,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,9,5,45,10.0,9.5,1.2,5.45,10.0,7.47,0.0
2018,4,9,6,0,20.0,19.0,1.2,5.8,20.0,14.43,0.0
2018,4,9,6,15,62.0,37.5,1.55,6.5,46.0,27.77,18.42
2018,4,9,6,30,104.0,56.0,1.9,7.2,72.0,48.3,32.95
2018,4,9,6,45,136.0,76.0,2.2,7.85,105.5,76.02,54.46
2018,4,9,7,0,168.0,96.0,2.5,8.5,139.0,110.92,83.34
2018,4,9,7,15,207.5,116.0,2.55,9.0,181.0,150.02,116.33
2018,4,9,7,30,247.0,136.0,2.6,9.5,223.0,194.01,153.83
2018,4,9,7,45,249.0,159.0,2.6,10.0,258.5,231.65,186.68
2018,4,9,8,0,251.0,182.0,2.6,10.5,294.0,269.41,218.82
2018,4,9,8,15,248.0,203.0,2.55,11.05,324.5,303.07,246.68
2018,4,9,8,30,245.0,224.0,2.5,11.6,355.0,336.08,273.18
2018,4,9,8,45,237.0,251.0,2.5,12.15,386.5,360.03,291.81
2018,4,9,9,0,229.0,278.0,2.5,12.7,418.0,392.62,316.61
2018,4,9,9,15,350.5,265.5,2.45,13.3,497.0,488.09,391.16
2018,4,9,9,30,472.0,253.0,2.4,13.9,576.0,595.32,472.03
2018,4,9,9,45,629.5,208.0,2.4,14.5,662.5,701.24,550.67
2018,4,9,10,0,787.0,163.0,2.4,15.1,749.0,809.2,628.43
2018,4,9,10,15,825.5,153.5,2.35,15.55,789.0,853.48,656.69
2018,4,9,10,30,864.0,144.0,2.3,16.0,829.0,902.19,687.41
2018,4,9,10,45,850.5,154.5,2.25,16.45,844.5,922.98,698.62
2018,4,9,11,0,837.0,165.0,2.2,16.9,860.0,939.55,707.23
2018,4,9,11,15,874.5,148.5,2.15,17.2,885.5,973.0,727.51
2018,4,9,11,30,912.0,132.0,2.1,17.5,911.0,989.24,736.08
2018,4,9,11,45,894.5,143.0,2.05,17.85,911.5,991.03,735.22
2018,4,9,12,0,877.0,154.0,2.0,18.2,912.0,1004.83,742.49
2018,4,9,12,15,881.5,150.5,1.95,18.4,911.5,1006.04,741.91
2018,4,9,12,30,886.0,147.0,1.9,18.6,911.0,987.9,729.0
2018,4,9,12,45,897.0,138.0,1.9,18.85,904.5,982.91,725.5
2018,4,9,13,0,908.0,129.0,1.9,19.1,898.0,973.83,719.32
2018,4,9,13,15,892.5,134.0,1.8,19.3,877.0,949.82,702.41
2018,4,9,13,30,877.0,139.0,1.7,19.5,856.0,935.64,692.23
2018,4,9,13,45,737.0,198.0,1.6,19.65,788.0,857.2,639.03
2018,4,9,14,0,597.0,257.0,1.5,19.8,720.0,766.56,574.62
2018,4,9,14,15,592.0,244.5,1.35,19.9,688.0,729.37,548.85
2018,4,9,14,30,587.0,232.0,1.2,20.0,656.0,690.29,520.97
2018,4,9,14,45,552.0,228.5,1.05,20.15,610.5,636.04,481.61
2018,4,9,15,0,517.0,225.0,0.9,20.3,565.0,582.59,442.5
2018,4,9,15,15,448.0,223.0,0.9,20.3,504.0,509.96,390.22
2018,4,9,15,30,379.0,221.0,0.9,20.3,443.0,430.6,332.07
2018,4,9,15,45,435.0,191.5,0.5,20.25,425.5,423.71,324.85
2018,4,9,16,0,491.0,162.0,0.1,20.2,408.0,398.47,302.43
2018,4,9,16,15,481.0,145.0,0.2,19.75,365.0,348.69,264.63
2018,4,9,16,30,471.0,128.0,0.3,19.3,322.0,299.23,225.77
2018,4,9,16,45,410.5,111.0,0.45,18.85,263.5,234.35,174.62
2018,4,9,17,0,350.0,94.0,0.6,18.4,205.0,176.3,127.97
2018,4,9,17,15,352.0,80.0,0.75,17.45,174.0,140.03,96.6
2018,4,9,17,30,354.0,66.0,0.9,16.5,143.0,103.32,65.64
2018,4,9,17,45,191.0,49.5,1.0,15.55,89.5,53.21,32.63
2018,4,9,18,0,28.0,33.0,1.1,14.6,36.0,25.13,15.93
2018,4,9,18,15,21.0,20.5,1.2,14.05,22.0,15.72,4.01
2018,4,9,18,30,14.0,8.0,1.3,13.5,8.0,6.29,0.0
2018,4,9,18,45,7.0,4.0,1.4,12.95,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,10,5,45,1.0,2.5,2.2,8.75,2.5,1.97,0.0
2018,4,10,6,0,2.0,5.0,2.2,8.9,5.0,3.91,0.0
2018,4,10,6,15,1.0,10.0,2.35,9.3,10.0,7.58,0.91
2018,4,10,6,30,0.0,15.0,2.5,9.7,15.0,11.39,4.13
2018,4,10,6,45,0.0,27.5,2.65,10.1,27.5,20.94,12.55
2018,4,10,7,0,0.0,40.0,2.8,10.5,40.0,30.54,20.97
2018,4,10,7,15,53.5,86.5,2.85,10.8,105.5,81.32,62.82
2018,4,10,7,30,107.0,133.0,2.9,11.1,171.0,143.67,114.64
2018,4,10,7,45,144.0,161.0,2.95,11.4,221.0,188.54,152.01
2018,4,10,8,0,181.0,189.0,3.0,11.7,271.0,237.97,193.0
2018,4,10,8,15,194.5,211.5,3.1,11.85,308.5,275.74,224.32
2018,4,10,8,30,208.0,234.0,3.2,12.0,346.0,314.82,256.23
2018,4,10,8,45,182.0,255.0,3.3,12.15,359.0,330.86,268.9
2018,4,10,9,0,156.0,276.0,3.4,12.3,372.0,344.02,278.85
2018,4,10,9,15,128.0,296.5,3.45,12.45,379.0,352.69,284.8
2018,4,10,9,30,100.0,317.0,3.5,12.6,386.0,344.98,277.64
2018,4,10,9,45,121.0,338.5,3.55,12.7,426.0,400.08,320.8
2018,4,10,10,0,142.0,360.0,3.6,12.8,466.0,442.8,353.7
2018,4,10,10,15,119.0,361.0,3.55,12.95,452.0,431.01,343.21
2018,4,10,10,30,96.0,362.0,3.5,13.1,438.0,399.67,317.96
2018,4,10,10,45,87.0,375.0,3.4,13.2,445.5,407.08,322.92
2018,4,10,11,0,78.0,388.0,3.3,13.3,453.0,413.77,327.16
2018,4,10,11,15,52.0,353.5,3.3,13.3,397.0,358.77,283.84
2018,4,10,11,30,26.0,319.0,3.3,13.3,341.0,303.13,239.73
2018,4,10,11,45,34.0,342.0,3.25,13.3,371.0,332.7,263.09
2018,4,10,12,0,42.0,365.0,3.2,13.3,401.0,362.34,286.09
2018,4,10,12,15,64.5,391.0,3.25,13.25,446.5,408.47,322.29
2018,4,10,12,30,87.0,417.0,3.3,13.2,492.0,454.39,357.95
2018,4,10,12,45,112.5,414.5,3.35,13.15,510.5,494.65,389.24
2018,4,10,13,0,138.0,412.0,3.4,13.1,529.0,513.46,404.41
2018,4,10,13,15,74.5,306.0,3.45,13.05,369.0,333.36,265.37
2018,4,10,13,30,11.0,200.0,3.5,13.0,209.0,168.57,133.16
2018,4,10,13,45,16.5,217.5,3.55,12.95,230.5,187.5,149.1
2018,4,10,14,0,22.0,235.0,3.6,12.9,252.0,218.29,174.26
2018,4,10,14,15,49.0,283.5,3.65,12.75,319.5,282.64,226.76
2018,4,10,14,30,76.0,332.0,3.7,12.6,387.0,345.84,277.63
2018,4,10,14,45,55.0,298.0,3.7,12.45,336.5,295.61,237.73
2018,4,10,15,0,34.0,264.0,3.7,12.3,286.0,247.44,199.32
2018,4,10,15,15,26.0,234.0,3.7,12.3,250.5,203.4,163.97
2018,4,10,15,30,18.0,204.0,3.7,12.3,215.0,172.27,138.77
2018,4,10,15,45,49.0,207.0,3.8,12.0,232.5,198.33,161.09
2018,4,10,16,0,80.0,210.0,3.9,11.7,250.0,212.78,173.39
2018,4,10,16,15,71.0,179.5,3.9,11.5,212.5,177.53,144.28
2018,4,10,16,30,62.0,149.0,3.9,11.3,175.0,143.7,116.07
2018,4,10,16,45,32.0,95.0,3.85,11.1,108.5,85.74,67.46
2018,4,10,17,0,2.0,41.0,3.8,10.9,42.0,31.81,21.94
2018,4,10,17,15,10.0,55.0,3.45,10.35,57.5,44.03,32.26
2018,4,10,17,30,18.0,69.0,3.1,9.8,73.0,55.73,41.92
2018,4,10,17,45,67.5,52.5,2.75,9.3,61.5,45.11,30.95
2018,4,10,18,0,117.0,36.0,2.4,8.8,50.0,27.09,18.15
2018,4,10,18,15,100.0,24.5,2.4,8.35,32.5,18.51,6.83
2018,4,10,18,30,83.0,13.0,2.4,7.9,15.0,10.23,0.0
2018,4,10,18,45,41.5,6.5,2.35,7.5,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,11,5,45,4.5,5.0,2.5,6.3,5.5,3.93,0.0
2018,4,11,6,0,9.0,10.0,2.4,6.4,11.0,7.86,0.0
2018,4,11,6,15,4.5,16.0,2.55,6.75,16.5,12.58,5.41
2018,4,11,6,30,0.0,22.0,2.7,7.1,22.0,16.74,8.89
2018,4,11,6,45,15.5,43.5,2.8,7.4,47.5,35.84,25.09
2018,4,11,7,0,31.0,65.0,2.9,7.7,73.0,56.5,42.56
2018,4,11,7,15,193.0,96.0,2.95,8.0,164.0,128.98,99.35
2018,4,11,7,30,355.0,127.0,3.0,8.3,255.0,223.44,176.26
2018,4,11,7,45,304.5,153.5,3.0,8.55,275.5,245.45,198.04
2018,4,11,8,0,254.0,180.0,3.0,8.8,296.0,267.3,218.39
2018,4,11,8,15,378.5,177.5,2.95,9.0,372.0,349.94,286.46
2018,4,11,8,30,503.0,175.0,2.9,9.2,448.0,437.12,357.41
2018,4,11,8,45,457.5,206.5,2.85,9.35,471.0,467.71,381.76
2018,4,11,9,0,412.0,238.0,2.8,9.5,494.0,492.57,400.77
2018,4,11,9,15,347.0,275.0,2.85,9.7,500.5,491.9,399.22
2018,4,11,9,30,282.0,312.0,2.9,9.9,507.0,496.8,401.38
2018,4,11,9,45,347.5,310.0,3.0,10.1,562.5,557.86,449.24
2018,4,11,10,0,413.0,308.0,3.1,10.3,618.0,636.8,509.33
2018,4,11,10,15,370.0,335.5,3.25,10.35,621.5,628.45,501.76
2018,4,11,10,30,327.0,363.0,3.4,10.4,625.0,630.59,502.21
2018,4,11,10,45,295.0,384.5,3.6,10.45,625.5,633.11,503.27
2018,4,11,11,0,263.0,406.0,3.8,10.5,626.0,632.9,502.21
2018,4,11,11,15,273.0,410.5,4.0,10.5,642.5,652.32,517.26
2018,4,11,11,30,283.0,415.0,4.2,10.5,659.0,670.59,531.56
2018,4,11,11,45,284.5,418.5,4.35,10.5,665.0,678.64,538.0
2018,4,11,12,0,286.0,422.0,4.5,10.5,671.0,685.13,543.38
2018,4,11,12,15,234.5,429.0,4.65,10.5,633.0,623.98,496.81
2018,4,11,12,30,183.0,436.0,4.8,10.5,595.0,581.44,463.73
2018,4,11,12,45,230.0,421.0,4.9,10.5,618.5,608.46,486.47
2018,4,11,13,0,277.0,406.0,5.0,10.5,642.0,652.41,521.4
2018,4,11,13,15,163.5,378.0,5.05,10.4,516.5,499.21,401.74
2018,4,11,13,30,50.0,350.0,5.1,10.3,391.0,350.34,282.25
2018,4,11,13,45,68.0,340.5,5.1,10.2,394.5,355.03,287.37
2018,4,11,14,0,86.0,331.0,5.1,10.1,398.0,358.53,291.16
2018,4,11,14,15,287.0,300.0,5.05,10.0,511.0,517.16,422.25
2018,4,11,14,30,488.0,269.0,5.0,9.9,624.0,643.65,523.92
2018,4,11,14,45,366.5,278.5,4.95,9.8,537.5,528.62,432.22
2018,4,11,15,0,245.0,288.0,4.9,9.7,451.0,437.17,358.27
2018,4,11,15,15,182.5,267.5,4.9,9.7,384.5,353.44,290.66
2018,4,11,15,30,120.0,247.0,4.9,9.7,318.0,288.09,236.97
2018,4,11,15,45,191.0,229.5,4.9,9.65,331.5,302.68,249.67
2018,4,11,16,0,262.0,212.0,4.9,9.6,345.0,318.17,261.87
2018,4,11,16,15,242.0,188.5,4.75,9.4,301.5,271.93,222.81
2018,4,11,16,30,222.0,165.0,4.6,9.2,258.0,227.76,185.09
2018,4,11,16,45,141.5,123.0,4.5,9.0,179.5,146.82,117.36
2018,4,11,17,0,61.0,81.0,4.4,8.8,101.0,82.45,63.99
2018,4,11,17,15,31.0,48.0,4.35,8.55,58.0,43.59,31.17
2018,4,11,17,30,1.0,15.0,4.3,8.3,15.0,11.51,4.38
2018,4,11,17,45,4.5,24.0,4.25,8.05,24.5,18.55,10.29
2018,4,11,18,0,8.0,33.0,4.2,7.8,34.0,25.03,16.47
2018,4,11,18,15,5.5,20.0,4.35,7.55,20.5,15.28,5.25
2018,4,11,18,30,3.0,7.0,4.5,7.3,7.0,5.51,0.0
2018,4,11,18,45,1.5,3.5,4.65,7.05,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,6.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,5.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.3,4.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,4.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,3.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,4,12,5,15,4.0,1.0,1.75,1.8,1.0,0.0,0.0
2018,4,12,5,30,8.0,2.0,1.8,2.4,2.0,0.0,0.0
2018,4,12,5,45,103.5,15.0,1.85,3.0,22.0,11.8,0.0
2018,4,12,6,0,199.0,28.0,1.9,3.6,42.0,21.25,8.14
2018,4,12,6,15,325.5,39.5,2.2,4.15,84.5,32.44,23.25
2018,4,12,6,30,452.0,51.0,2.5,4.7,127.0,65.69,38.72
2018,4,12,6,45,529.0,59.0,2.8,5.3,178.5,113.34,70.17
2018,4,12,7,0,606.0,67.0,3.1,5.9,230.0,170.35,115.91
2018,4,12,7,15,656.0,72.5,3.2,6.3,283.5,227.71,166.71
2018,4,12,7,30,706.0,78.0,3.3,6.7,337.0,290.28,223.18
2018,4,12,7,45,740.5,83.0,3.4,7.1,390.5,351.69,278.86
2018,4,12,8,0,775.0,88.0,3.5,7.5,444.0,416.48,336.19
2018,4,12,8,15,798.0,92.5,3.5,7.85,495.0,476.63,388.28
2018,4,12,8,30,821.0,97.0,3.5,8.2,546.0,537.42,439.22
2018,4,12,8,45,837.0,101.5,3.5,8.55,593.0,594.48,485.64
2018,4,12,9,0,853.0,106.0,3.5,8.9,640.0,650.81,530.05
2018,4,12,9,15,863.0,111.0,3.45,9.2,681.5,702.59,569.57
2018,4,12,9,30,873.0,116.0,3.4,9.5,723.0,752.53,606.6
2018,4,12,9,45,877.5,121.5,3.4,9.75,758.0,796.73,638.74
2018,4,12,10,0,882.0,127.0,3.4,10.0,793.0,838.2,667.18
2018,4,12,10,15,709.5,204.5,3.35,10.2,753.5,806.28,639.92
2018,4,12,10,30,537.0,282.0,3.3,10.4,714.0,748.09,592.73
2018,4,12,10,45,459.5,317.0,3.3,10.6,693.5,728.16,575.82
2018,4,12,11,0,382.0,352.0,3.3,10.8,673.0,686.06,542.48
2018,4,12,11,15,335.5,364.0,3.35,10.9,649.5,663.02,524.3
2018,4,12,11,30,289.0,376.0,3.4,11.0,626.0,636.99,503.65
2018,4,12,11,45,289.0,388.0,3.5,11.1,639.5,651.76,514.6
2018,4,12,12,0,289.0,400.0,3.6,11.2,653.0,664.97,524.15
2018,4,12,12,15,285.5,397.0,3.7,11.25,646.5,658.9,519.77
2018,4,12,12,30,282.0,394.0,3.8,11.3,640.0,651.25,514.35
2018,4,12,12,45,510.5,302.5,3.95,11.3,741.5,791.02,624.31
2018,4,12,13,0,739.0,211.0,4.1,11.3,843.0,911.77,716.87
2018,4,12,13,15,743.0,207.5,4.2,11.25,832.0,898.71,707.79
2018,4,12,13,30,747.0,204.0,4.3,11.2,821.0,882.26,697.34
2018,4,12,13,45,652.0,235.5,4.35,11.15,762.5,810.28,643.78
2018,4,12,14,0,557.0,267.0,4.4,11.1,704.0,734.91,587.2
2018,4,12,14,15,694.5,205.5,4.4,11.0,728.0,773.0,619.4
2018,4,12,14,30,832.0,144.0,4.4,10.9,752.0,787.69,633.27
2018,4,12,14,45,798.0,147.5,4.4,10.8,706.0,732.61,591.47
2018,4,12,15,0,764.0,151.0,4.4,10.7,660.0,680.98,551.82
2018,4,12,15,15,741.0,147.0,4.4,10.7,614.5,625.74,508.67
2018,4,12,15,30,718.0,143.0,4.4,10.7,569.0,570.36,464.42
2018,4,12,15,45,720.0,131.5,4.25,10.4,528.5,521.63,424.47
2018,4,12,16,0,722.0,120.0,4.1,10.1,488.0,470.94,381.66
2018,4,12,16,15,691.5,114.0,3.9,9.8,437.0,409.67,329.18
2018,4,12,16,30,661.0,108.0,3.7,9.5,386.0,350.37,277.2
2018,4,12,16,45,618.5,100.0,3.5,9.2,333.0,287.96,222.02
2018,4,12,17,0,576.0,92.0,3.3,8.9,280.0,229.68,170.04
2018,4,12,17,15,513.5,83.0,3.05,8.3,228.0,171.35,119.89
2018,4,12,17,30,451.0,74.0,2.8,7.7,176.0,117.13,75.9
2018,4,12,17,45,359.5,61.0,2.5,7.05,129.0,69.09,42.94
2018,4,12,18,0,268.0,48.0,2.2,6.4,82.0,36.06,26.43
2018,4,12,18,15,159.0,31.5,2.25,6.05,49.0,23.69,12.07
2018,4,12,18,30,50.0,15.0,2.3,5.7,16.0,11.8,0.0
2018,4,12,18,45,25.0,7.5,2.3,5.4,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,0.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.75,1.15,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,1.9,1.8,2.0,0.0,0.0
2018,4,13,5,45,85.0,16.0,2.05,2.45,22.0,12.59,0.0
2018,4,13,6,0,163.0,30.0,2.2,3.1,42.0,22.61,10.56
2018,4,13,6,15,291.5,42.5,2.35,3.8,85.0,32.29,23.28
2018,4,13,6,30,420.0,55.0,2.5,4.5,128.0,66.8,40.87
2018,4,13,6,45,500.5,63.0,2.65,5.2,179.0,112.75,71.03
2018,4,13,7,0,581.0,71.0,2.8,5.9,230.0,168.53,115.37
2018,4,13,7,15,634.0,77.0,3.1,6.7,284.0,225.47,165.24
2018,4,13,7,30,687.0,83.0,3.4,7.5,338.0,288.03,221.06
2018,4,13,7,45,724.5,87.5,3.7,8.25,391.5,348.92,275.75
2018,4,13,8,0,762.0,92.0,4.0,9.0,445.0,413.49,332.42
2018,4,13,8,15,788.0,95.5,4.1,9.55,496.0,473.34,384.05
2018,4,13,8,30,814.0,99.0,4.2,10.1,547.0,534.13,434.92
2018,4,13,8,45,833.0,102.5,4.3,10.65,594.5,591.5,481.62
2018,4,13,9,0,852.0,106.0,4.4,11.2,642.0,648.42,526.63
2018,4,13,9,15,869.5,107.0,4.35,11.6,685.0,701.12,566.9
2018,4,13,9,30,887.0,108.0,4.3,12.0,728.0,745.86,600.26
2018,4,13,9,45,901.0,107.5,4.2,12.45,765.0,790.83,631.79
2018,4,13,10,0,915.0,107.0,4.1,12.9,802.0,833.66,660.2
2018,4,13,10,15,921.0,109.5,4.05,13.2,831.0,870.45,684.53
2018,4,13,10,30,927.0,112.0,4.0,13.5,860.0,904.15,706.43
2018,4,13,10,45,931.0,113.0,3.95,13.85,881.5,931.41,723.49
2018,4,13,11,0,935.0,114.0,3.9,14.2,903.0,955.17,738.05
2018,4,13,11,15,936.5,116.0,3.85,14.5,917.0,974.02,749.3
2018,4,13,11,30,938.0,118.0,3.8,14.8,931.0,989.08,758.0
2018,4,13,11,45,937.5,119.0,3.75,15.05,936.5,997.5,762.35
2018,4,13,12,0,937.0,120.0,3.7,15.3,942.0,1002.03,764.18
2018,4,13,12,15,936.5,119.5,3.65,15.5,939.5,1001.24,762.67
2018,4,13,12,30,936.0,119.0,3.6,15.7,937.0,996.57,758.67
2018,4,13,12,45,924.5,123.0,3.55,15.9,924.0,982.15,748.18
2018,4,13,13,0,913.0,127.0,3.5,16.1,911.0,964.11,735.4
2018,4,13,13,15,880.5,141.0,3.45,16.25,884.5,933.02,713.86
2018,4,13,13,30,848.0,155.0,3.4,16.4,858.0,913.06,700.19
2018,4,13,13,45,879.5,134.0,3.3,16.5,844.0,886.36,681.6
2018,4,13,14,0,911.0,113.0,3.2,16.6,830.0,867.79,668.81
2018,4,13,14,15,874.5,122.5,3.1,16.6,788.5,818.81,634.78
2018,4,13,14,30,838.0,132.0,3.0,16.6,747.0,777.75,605.77
2018,4,13,14,45,832.0,125.0,2.95,16.6,709.0,732.89,573.29
2018,4,13,15,0,826.0,118.0,2.9,16.6,671.0,685.72,538.47
2018,4,13,15,15,817.0,111.5,2.9,16.6,628.5,635.06,500.41
2018,4,13,15,30,808.0,105.0,2.9,16.6,586.0,582.81,460.11
2018,4,13,15,45,797.5,100.5,2.55,16.3,543.0,530.32,417.8
2018,4,13,16,0,787.0,96.0,2.2,16.0,500.0,476.86,373.55
2018,4,13,16,15,759.0,92.0,1.95,15.55,448.5,415.79,322.78
2018,4,13,16,30,731.0,88.0,1.7,15.1,397.0,355.25,271.13
2018,4,13,16,45,692.0,82.0,1.45,14.65,343.5,292.09,216.63
2018,4,13,17,0,653.0,76.0,1.2,14.2,290.0,232.49,164.63
2018,4,13,17,15,590.5,67.5,1.2,13.35,235.0,170.35,112.78
2018,4,13,17,30,528.0,59.0,1.2,12.5,180.0,115.41,69.66
2018,4,13,17,45,438.5,50.0,1.2,11.65,133.0,66.05,37.67
2018,4,13,18,0,349.0,41.0,1.2,10.8,86.0,33.6,23.87
2018,4,13,18,15,220.5,27.5,1.25,10.3,51.5,22.54,11.53
2018,4,13,18,30,92.0,14.0,1.3,9.8,17.0,11.02,0.0
2018,4,13,18,45,46.0,7.0,1.3,9.3,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,4.6,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,5.3,2.0,0.0,0.0
2018,4,14,5,45,127.0,16.0,1.35,5.95,25.5,12.59,0.0
2018,4,14,6,0,241.0,30.0,1.4,6.6,49.0,22.88,11.65
2018,4,14,6,15,355.0,40.5,1.55,7.25,91.5,33.25,23.91
2018,4,14,6,30,469.0,51.0,1.7,7.9,134.0,65.39,37.99
2018,4,14,6,45,541.0,58.5,1.8,8.55,185.0,112.9,68.54
