Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,2,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,4,45,64.5,7.5,3.2,8.9,10.0,0.0,0.0
2018,6,13,5,0,129.0,15.0,3.3,9.1,20.0,11.8,0.0
2018,6,13,5,15,279.5,25.0,3.25,9.7,54.5,20.61,10.05
2018,6,13,5,30,430.0,35.0,3.2,10.3,89.0,29.12,19.89
2018,6,13,5,45,519.0,41.0,3.15,10.95,134.5,34.21,24.97
2018,6,13,6,0,608.0,47.0,3.1,11.6,180.0,42.79,32.92
2018,6,13,6,15,661.5,51.5,3.05,12.4,230.0,46.95,36.7
2018,6,13,6,30,715.0,56.0,3.0,13.2,280.0,51.17,40.38
2018,6,13,6,45,752.0,59.5,2.9,14.05,332.0,75.82,44.67
2018,6,13,7,0,789.0,63.0,2.8,14.9,384.0,128.53,71.49
2018,6,13,7,15,815.0,66.0,2.7,15.7,435.5,182.56,110.67
2018,6,13,7,30,841.0,69.0,2.6,16.5,487.0,241.9,159.46
2018,6,13,7,45,860.0,71.0,2.5,17.25,536.5,296.17,206.36
2018,6,13,8,0,879.0,73.0,2.4,18.0,586.0,350.9,253.7
2018,6,13,8,15,893.0,76.0,2.35,18.85,633.5,404.82,299.53
2018,6,13,8,30,907.0,79.0,2.3,19.7,681.0,458.18,343.5
2018,6,13,8,45,918.5,80.5,2.3,20.6,724.5,508.24,383.54
2018,6,13,9,0,930.0,82.0,2.3,21.5,768.0,556.96,421.11
2018,6,13,9,15,935.5,85.0,2.3,22.25,805.5,602.06,454.94
2018,6,13,9,30,941.0,88.0,2.3,23.0,843.0,644.83,485.94
2018,6,13,9,45,944.0,91.5,2.3,23.75,875.0,683.94,513.32
2018,6,13,10,0,947.0,95.0,2.3,24.5,907.0,720.17,537.86
2018,6,13,10,15,952.5,95.5,2.3,25.1,934.0,752.52,559.45
2018,6,13,10,30,958.0,96.0,2.3,25.7,961.0,781.84,578.46
2018,6,13,10,45,961.5,97.0,2.35,26.35,981.0,806.91,594.03
2018,6,13,11,0,965.0,98.0,2.4,27.0,1001.0,828.59,606.66
2018,6,13,11,15,967.0,98.5,2.5,27.45,1014.0,845.18,616.74
2018,6,13,11,30,969.0,99.0,2.6,27.9,1027.0,858.18,624.52
2018,6,13,11,45,969.5,99.0,2.7,28.35,1032.0,865.94,628.93
2018,6,13,12,0,970.0,99.0,2.8,28.8,1037.0,870.06,631.04
2018,6,13,12,15,967.0,100.0,2.95,29.05,1034.0,868.58,630.38
2018,6,13,12,30,964.0,101.0,3.1,29.3,1031.0,863.49,627.43
2018,6,13,12,45,959.0,103.5,3.3,29.5,1021.0,854.49,622.34
2018,6,13,13,0,954.0,106.0,3.5,29.7,1011.0,841.97,614.9
2018,6,13,13,15,951.0,104.5,3.7,29.6,994.0,824.18,604.62
2018,6,13,13,30,948.0,103.0,3.9,29.5,977.0,802.92,591.92
2018,6,13,13,45,943.0,102.5,4.15,29.4,953.5,777.68,575.77
2018,6,13,14,0,938.0,102.0,4.4,29.3,930.0,749.27,556.74
2018,6,13,14,15,931.5,101.5,4.6,28.95,900.5,716.83,534.83
2018,6,13,14,30,925.0,101.0,4.8,28.6,871.0,681.62,510.55
2018,6,13,14,45,916.0,99.0,5.0,28.2,834.5,641.06,481.71
2018,6,13,15,0,907.0,97.0,5.2,27.8,798.0,598.29,450.26
2018,6,13,15,15,896.5,95.5,5.2,27.8,757.5,553.19,414.86
2018,6,13,15,30,886.0,94.0,5.2,27.8,717.0,506.45,377.32
2018,6,13,15,45,872.0,91.5,5.45,26.55,672.0,456.01,338.1
2018,6,13,16,0,858.0,89.0,5.7,25.3,627.0,404.77,296.65
2018,6,13,16,15,840.5,86.0,5.7,24.45,578.5,351.45,251.66
2018,6,13,16,30,823.0,83.0,5.7,23.6,530.0,295.72,204.06
2018,6,13,16,45,800.0,79.5,5.75,22.75,479.5,240.69,157.36
2018,6,13,17,0,777.0,76.0,5.8,21.9,429.0,186.98,113.59
2018,6,13,17,15,746.5,72.5,5.7,20.95,378.5,134.11,75.7
2018,6,13,17,30,716.0,69.0,5.6,20.0,328.0,83.98,49.9
2018,6,13,17,45,672.0,64.0,5.55,19.05,277.5,52.57,40.6
2018,6,13,18,0,628.0,59.0,5.5,18.1,227.0,48.6,37.27
2018,6,13,18,15,562.5,52.5,5.4,17.2,179.5,43.28,32.57
2018,6,13,18,30,497.0,46.0,5.3,16.3,132.0,38.02,27.71
2018,6,13,18,45,395.0,37.5,5.15,15.35,92.5,30.97,21.04
2018,6,13,19,0,293.0,29.0,5.0,14.4,53.0,24.03,12.76
2018,6,13,19,15,165.5,17.0,5.0,13.85,29.0,13.38,0.0
2018,6,13,19,30,38.0,5.0,5.0,13.3,5.0,3.93,0.0
2018,6,13,19,45,19.0,2.5,5.0,12.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,9.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.25,8.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,8.25,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,14,4,45,61.5,8.5,4.1,8.55,10.5,0.0,0.0
2018,6,14,5,0,123.0,17.0,4.2,8.7,21.0,13.38,0.0
2018,6,14,5,15,252.0,28.0,4.2,9.2,53.5,23.08,11.94
2018,6,14,5,30,381.0,39.0,4.2,9.7,86.0,32.18,22.61
2018,6,14,5,45,468.0,46.0,4.25,10.15,130.0,37.83,28.28
2018,6,14,6,0,555.0,53.0,4.3,10.6,174.0,43.62,33.79
2018,6,14,6,15,611.5,58.5,4.25,11.05,223.5,48.05,37.89
2018,6,14,6,30,668.0,64.0,4.2,11.5,273.0,52.53,41.87
2018,6,14,6,45,707.0,68.5,4.15,11.95,324.5,80.15,50.1
2018,6,14,7,0,746.0,73.0,4.1,12.4,376.0,131.29,76.48
2018,6,14,7,15,775.0,76.5,4.0,12.9,427.5,183.83,114.89
2018,6,14,7,30,804.0,80.0,3.9,13.4,479.0,238.67,160.55
2018,6,14,7,45,826.5,82.0,3.8,13.9,529.0,292.53,207.83
2018,6,14,8,0,849.0,84.0,3.7,14.4,579.0,349.33,257.77
2018,6,14,8,15,865.5,86.0,3.65,15.0,626.0,401.92,303.75
2018,6,14,8,30,882.0,88.0,3.6,15.6,673.0,454.2,348.32
2018,6,14,8,45,895.5,89.5,3.55,16.15,717.0,504.1,389.8
2018,6,14,9,0,909.0,91.0,3.5,16.7,761.0,552.87,429.09
2018,6,14,9,15,921.0,92.0,3.55,17.25,801.0,599.01,465.42
2018,6,14,9,30,933.0,93.0,3.6,17.8,841.0,643.39,499.39
2018,6,14,9,45,942.5,93.0,3.6,18.35,875.0,683.32,529.05
2018,6,14,10,0,952.0,93.0,3.6,18.9,909.0,720.83,556.17
2018,6,14,10,15,957.0,94.0,3.7,19.35,936.0,753.45,579.71
2018,6,14,10,30,962.0,95.0,3.8,19.8,963.0,782.99,600.63
2018,6,14,10,45,966.0,95.0,3.9,20.25,983.0,807.71,617.39
2018,6,14,11,0,970.0,95.0,4.0,20.7,1003.0,829.04,631.09
2018,6,14,11,15,972.0,96.0,4.15,20.95,1016.5,846.19,642.6
2018,6,14,11,30,974.0,97.0,4.3,21.2,1030.0,859.72,651.66
2018,6,14,11,45,975.0,97.0,4.45,21.45,1035.5,867.98,657.23
2018,6,14,12,0,976.0,97.0,4.6,21.7,1041.0,872.57,660.63
2018,6,14,12,15,973.5,98.0,4.75,21.75,1038.5,871.55,660.74
2018,6,14,12,30,971.0,99.0,4.9,21.8,1036.0,866.9,658.4
2018,6,14,12,45,966.5,100.5,5.05,21.8,1025.5,857.46,652.89
2018,6,14,13,0,962.0,102.0,5.2,21.8,1015.0,844.47,644.9
2018,6,14,13,15,959.0,101.0,5.3,21.65,998.0,827.01,633.88
2018,6,14,13,30,956.0,100.0,5.4,21.5,981.0,806.07,620.34
2018,6,14,13,45,951.5,99.0,5.5,21.35,957.5,780.64,602.81
2018,6,14,14,0,947.0,98.0,5.6,21.2,934.0,751.98,582.23
2018,6,14,14,15,941.0,97.0,5.6,20.9,904.5,719.25,558.17
2018,6,14,14,30,935.0,96.0,5.6,20.6,875.0,683.68,531.48
2018,6,14,14,45,927.0,94.0,5.6,20.3,839.0,643.41,500.66
2018,6,14,15,0,919.0,92.0,5.6,20.0,803.0,600.83,467.31
2018,6,14,15,15,908.5,90.0,5.6,20.0,762.0,554.87,429.96
2018,6,14,15,30,898.0,88.0,5.6,20.0,721.0,507.26,390.38
2018,6,14,15,45,885.0,86.0,5.5,19.25,676.0,457.18,348.75
2018,6,14,16,0,872.0,84.0,5.4,18.5,631.0,406.19,305.16
2018,6,14,16,15,855.5,81.5,5.3,18.05,583.0,352.97,258.52
2018,6,14,16,30,839.0,79.0,5.2,17.6,535.0,299.71,211.28
2018,6,14,16,45,817.0,75.5,5.1,17.15,484.5,241.45,160.56
2018,6,14,17,0,795.0,72.0,5.0,16.7,434.0,187.03,115.02
2018,6,14,17,15,764.0,68.5,4.9,16.15,382.5,133.14,75.51
2018,6,14,17,30,733.0,65.0,4.8,15.6,331.0,82.02,48.56
2018,6,14,17,45,689.0,60.0,4.7,15.05,280.0,53.97,42.52
2018,6,14,18,0,645.0,55.0,4.6,14.5,229.0,49.6,38.73
2018,6,14,18,15,578.0,50.0,4.5,13.9,181.5,41.49,31.45
2018,6,14,18,30,511.0,45.0,4.4,13.3,134.0,37.31,27.47
2018,6,14,18,45,405.5,37.0,4.25,12.7,94.0,30.59,21.01
2018,6,14,19,0,300.0,29.0,4.1,12.1,54.0,24.04,13.1
2018,6,14,19,15,169.5,17.0,4.05,11.7,29.5,13.38,0.0
2018,6,14,19,30,39.0,5.0,4.0,11.3,5.0,3.93,0.0
2018,6,14,19,45,19.5,2.5,3.95,10.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,15,4,45,57.5,8.5,3.85,8.6,10.5,0.0,0.0
2018,6,15,5,0,115.0,17.0,4.0,8.8,21.0,13.38,0.0
2018,6,15,5,15,241.5,28.0,4.15,9.3,53.0,23.05,11.88
2018,6,15,5,30,368.0,39.0,4.3,9.8,85.0,32.12,22.54
2018,6,15,5,45,456.0,46.0,4.45,10.25,128.5,37.75,28.19
2018,6,15,6,0,544.0,53.0,4.6,10.7,172.0,43.52,33.68
2018,6,15,6,15,599.5,58.5,4.6,11.2,220.5,47.92,37.74
2018,6,15,6,30,655.0,64.0,4.6,11.7,269.0,52.36,41.68
2018,6,15,6,45,694.5,68.0,4.65,12.2,319.5,78.43,49.27
2018,6,15,7,0,734.0,72.0,4.7,12.7,370.0,128.45,74.67
2018,6,15,7,15,761.5,75.5,4.7,13.2,420.5,180.02,112.32
2018,6,15,7,30,789.0,79.0,4.7,13.7,471.0,233.74,157.15
2018,6,15,7,45,810.0,82.0,4.75,14.2,520.0,287.17,204.28
2018,6,15,8,0,831.0,85.0,4.8,14.7,569.0,341.46,252.53
2018,6,15,8,15,847.0,87.0,4.85,15.15,615.5,394.91,299.75
2018,6,15,8,30,863.0,89.0,4.9,15.6,662.0,446.08,344.18
2018,6,15,8,45,875.0,91.0,4.95,16.05,704.5,494.8,385.61
2018,6,15,9,0,887.0,93.0,5.0,16.5,747.0,542.33,424.95
2018,6,15,9,15,894.5,96.0,5.0,16.85,784.5,586.77,460.87
2018,6,15,9,30,902.0,99.0,5.0,17.2,822.0,629.15,494.25
2018,6,15,9,45,907.0,102.0,5.05,17.55,854.5,667.7,524.07
2018,6,15,10,0,912.0,105.0,5.1,17.9,887.0,703.63,551.27
2018,6,15,10,15,918.0,105.5,5.15,18.1,913.5,735.34,575.22
2018,6,15,10,30,924.0,106.0,5.2,18.3,940.0,764.16,596.65
2018,6,15,10,45,928.5,107.0,5.25,18.55,960.5,789.25,614.91
2018,6,15,11,0,933.0,108.0,5.3,18.8,981.0,811.09,629.83
2018,6,15,11,15,936.0,108.0,5.4,18.8,994.0,827.61,641.73
2018,6,15,11,30,939.0,108.0,5.5,18.8,1007.0,840.68,651.26
2018,6,15,11,45,941.0,107.5,5.6,18.85,1013.0,849.06,657.4
2018,6,15,12,0,943.0,107.0,5.7,18.9,1019.0,853.95,661.13
2018,6,15,12,15,942.5,107.0,5.8,18.8,1017.5,853.73,661.69
2018,6,15,12,30,942.0,107.0,5.9,18.7,1016.0,850.01,659.82
2018,6,15,12,45,938.5,108.5,6.0,18.55,1007.0,841.63,654.81
2018,6,15,13,0,935.0,110.0,6.1,18.4,998.0,829.79,647.34
2018,6,15,13,15,932.5,109.0,6.15,18.2,982.0,813.22,636.38
2018,6,15,13,30,930.0,108.0,6.2,18.0,966.0,793.24,622.93
2018,6,15,13,45,926.5,106.0,6.25,17.75,943.0,768.36,604.98
2018,6,15,14,0,923.0,104.0,6.3,17.5,920.0,740.29,584.29
2018,6,15,14,15,917.5,102.5,6.3,17.15,891.0,708.24,560.24
2018,6,15,14,30,912.0,101.0,6.3,16.8,862.0,673.39,533.55
2018,6,15,14,45,905.0,99.0,6.35,16.45,827.0,634.6,503.32
2018,6,15,15,0,898.0,97.0,6.4,16.1,792.0,593.49,470.5
2018,6,15,15,15,887.0,95.0,6.4,16.1,751.5,548.18,432.84
2018,6,15,15,30,876.0,93.0,6.4,16.1,711.0,501.32,393.03
2018,6,15,15,45,864.0,90.0,6.25,15.3,666.5,451.88,351.1
2018,6,15,16,0,852.0,87.0,6.1,14.5,622.0,401.47,307.19
2018,6,15,16,15,837.5,83.5,5.95,14.15,575.0,349.12,260.28
2018,6,15,16,30,823.0,80.0,5.8,13.8,528.0,293.95,210.57
2018,6,15,16,45,802.0,76.0,5.7,13.45,478.5,239.03,161.69
2018,6,15,17,0,781.0,72.0,5.6,13.1,429.0,185.22,115.84
2018,6,15,17,15,749.5,68.5,5.45,12.7,378.0,132.1,76.2
2018,6,15,17,30,718.0,65.0,5.3,12.3,327.0,81.8,49.12
2018,6,15,17,45,674.0,61.0,5.15,11.9,277.0,54.55,43.59
2018,6,15,18,0,630.0,57.0,5.0,11.5,227.0,47.12,36.97
2018,6,15,18,15,560.0,52.0,4.8,11.05,180.0,42.85,33.06
2018,6,15,18,30,490.0,47.0,4.6,10.6,133.0,38.74,29.08
2018,6,15,18,45,380.5,38.5,4.4,10.15,93.0,31.68,22.23
2018,6,15,19,0,271.0,30.0,4.2,9.7,53.0,24.78,14.0
2018,6,15,19,15,151.5,17.5,4.1,9.45,29.0,13.77,0.0
2018,6,15,19,30,32.0,5.0,4.0,9.2,5.0,3.93,0.0
2018,6,15,19,45,16.0,2.5,3.9,8.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,8.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,16,4,45,49.5,8.5,1.9,8.75,10.0,0.0,0.0
2018,6,16,5,0,99.0,17.0,2.1,9.0,20.0,13.38,0.0
2018,6,16,5,15,221.5,29.0,2.2,9.4,52.0,22.11,11.13
2018,6,16,5,30,344.0,41.0,2.3,9.8,84.0,33.68,23.92
2018,6,16,5,45,435.5,48.5,2.4,10.15,127.5,39.62,29.9
2018,6,16,6,0,527.0,56.0,2.5,10.5,171.0,45.71,35.71
2018,6,16,6,15,585.5,62.0,2.5,11.0,220.0,50.4,40.03
2018,6,16,6,30,644.0,68.0,2.5,11.5,269.0,55.13,44.22
2018,6,16,6,45,686.0,72.0,2.5,12.0,320.0,75.92,47.72
2018,6,16,7,0,728.0,76.0,2.5,12.5,371.0,130.21,76.49
2018,6,16,7,15,757.0,79.0,2.45,13.1,421.5,181.28,113.24
2018,6,16,7,30,786.0,82.0,2.4,13.7,472.0,234.67,157.17
2018,6,16,7,45,808.0,84.5,2.4,14.3,521.5,287.81,203.31
2018,6,16,8,0,830.0,87.0,2.4,14.9,571.0,341.91,250.49
2018,6,16,8,15,846.5,89.5,2.45,15.55,617.5,395.86,296.99
2018,6,16,8,30,863.0,92.0,2.5,16.2,664.0,447.65,340.66
2018,6,16,8,45,875.5,94.0,2.5,16.85,707.0,496.65,380.83
2018,6,16,9,0,888.0,96.0,2.5,17.5,750.0,544.48,418.8
2018,6,16,9,15,897.0,98.5,2.6,18.1,788.5,589.39,453.8
2018,6,16,9,30,906.0,101.0,2.7,18.7,827.0,632.37,486.37
2018,6,16,9,45,912.5,102.5,2.8,19.3,859.5,670.77,514.8
2018,6,16,10,0,919.0,104.0,2.9,19.9,892.0,706.64,540.71
2018,6,16,10,15,925.0,105.0,3.05,20.35,919.0,739.02,564.13
2018,6,16,10,30,931.0,106.0,3.2,20.8,946.0,768.49,585.09
2018,6,16,10,45,936.0,106.0,3.35,21.25,966.5,793.3,602.5
2018,6,16,11,0,941.0,106.0,3.5,21.7,987.0,814.89,616.6
2018,6,16,11,15,943.5,107.0,3.7,21.95,1000.5,832.02,628.33
2018,6,16,11,30,946.0,108.0,3.9,22.2,1014.0,845.66,637.71
2018,6,16,11,45,947.5,108.0,4.1,22.5,1020.0,854.16,643.47
2018,6,16,12,0,949.0,108.0,4.3,22.8,1026.0,859.14,646.89
2018,6,16,12,15,948.0,108.0,4.5,22.8,1024.0,858.58,647.45
2018,6,16,12,30,947.0,108.0,4.7,22.8,1022.0,854.49,645.99
2018,6,16,12,45,944.5,108.5,4.95,22.85,1013.0,846.09,641.7
2018,6,16,13,0,942.0,109.0,5.2,22.9,1004.0,834.19,634.91
2018,6,16,13,15,939.5,108.0,5.45,22.7,988.0,817.57,625.32
2018,6,16,13,30,937.0,107.0,5.7,22.5,972.0,797.51,613.14
2018,6,16,13,45,932.0,106.5,5.9,22.25,949.0,772.7,596.32
2018,6,16,14,0,927.0,106.0,6.1,22.0,926.0,744.76,576.72
2018,6,16,14,15,920.5,105.0,6.25,21.55,896.5,712.4,553.63
2018,6,16,14,30,914.0,104.0,6.4,21.1,867.0,677.29,527.85
2018,6,16,14,45,906.5,103.0,6.6,20.7,832.5,639.02,498.96
2018,6,16,15,0,899.0,102.0,6.8,20.3,798.0,598.45,467.41
2018,6,16,15,15,888.0,99.5,6.8,20.3,757.0,552.71,429.96
2018,6,16,15,30,877.0,97.0,6.8,20.3,716.0,505.41,390.4
2018,6,16,15,45,864.0,95.0,6.95,19.0,672.0,456.34,350.38
2018,6,16,16,0,851.0,93.0,7.1,17.7,628.0,406.36,308.17
2018,6,16,16,15,834.5,90.5,7.05,17.05,581.0,352.49,260.88
2018,6,16,16,30,818.0,88.0,7.0,16.4,534.0,299.67,213.81
2018,6,16,16,45,795.0,84.5,7.0,15.75,484.0,244.93,165.73
2018,6,16,17,0,772.0,81.0,7.0,15.1,434.0,191.5,120.73
2018,6,16,17,15,739.0,77.0,6.9,14.45,382.5,138.24,81.26
2018,6,16,17,30,706.0,73.0,6.8,13.8,331.0,83.52,50.3
2018,6,16,17,45,658.0,69.0,6.7,13.15,280.5,55.99,44.66
2018,6,16,18,0,610.0,65.0,6.6,12.5,230.0,52.88,41.99
2018,6,16,18,15,537.0,58.5,6.35,11.95,182.0,47.68,37.25
2018,6,16,18,30,464.0,52.0,6.1,11.4,134.0,42.57,32.39
2018,6,16,18,45,352.0,43.0,5.9,10.85,94.0,35.27,25.31
2018,6,16,19,0,240.0,34.0,5.7,10.3,54.0,25.8,14.88
2018,6,16,19,15,132.5,20.0,5.55,9.95,30.0,15.74,0.0
2018,6,16,19,30,25.0,6.0,5.4,9.6,6.0,4.72,0.0
2018,6,16,19,45,12.5,3.0,5.3,9.3,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,8.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,8.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,8.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,17,4,45,30.5,8.0,2.15,9.55,9.0,0.0,0.0
2018,6,17,5,0,61.0,16.0,2.2,9.7,18.0,12.59,0.0
2018,6,17,5,15,164.0,31.0,2.25,9.95,48.5,23.35,11.98
2018,6,17,5,30,267.0,46.0,2.3,10.2,79.0,34.64,24.72
2018,6,17,5,45,286.0,50.5,2.35,10.45,100.0,38.05,28.45
2018,6,17,6,0,305.0,55.0,2.4,10.7,121.0,41.36,31.76
2018,6,17,6,15,158.5,71.5,2.45,11.0,106.5,52.28,41.73
2018,6,17,6,30,12.0,88.0,2.5,11.3,92.0,65.57,53.63
2018,6,17,6,45,124.5,122.0,2.5,11.55,172.0,90.35,70.04
2018,6,17,7,0,237.0,156.0,2.5,11.8,252.0,132.43,98.02
2018,6,17,7,15,345.5,157.5,2.45,12.05,318.0,168.04,121.03
2018,6,17,7,30,454.0,159.0,2.4,12.3,384.0,216.27,156.59
2018,6,17,7,45,450.0,169.0,2.35,12.6,411.5,251.52,187.51
2018,6,17,8,0,446.0,179.0,2.3,12.9,439.0,285.59,217.53
2018,6,17,8,15,395.0,217.0,2.25,13.45,461.0,322.01,249.45
2018,6,17,8,30,344.0,255.0,2.2,14.0,483.0,348.07,271.74
2018,6,17,8,45,331.0,288.5,2.15,14.6,519.5,387.25,302.59
2018,6,17,9,0,318.0,322.0,2.1,15.2,556.0,424.73,331.06
2018,6,17,9,15,457.0,280.0,2.0,15.7,636.0,492.47,382.25
2018,6,17,9,30,596.0,238.0,1.9,16.2,716.0,565.71,436.68
2018,6,17,9,45,740.5,178.0,1.85,16.7,796.5,632.13,485.73
2018,6,17,10,0,885.0,118.0,1.8,17.2,877.0,695.01,531.65
2018,6,17,10,15,892.0,118.5,1.8,17.65,903.5,726.68,553.36
2018,6,17,10,30,899.0,119.0,1.8,18.1,930.0,755.6,572.93
2018,6,17,10,45,904.5,119.0,1.8,18.55,950.5,780.08,589.07
2018,6,17,11,0,910.0,119.0,1.8,19.0,971.0,801.46,602.48
2018,6,17,11,15,914.0,119.0,1.85,19.4,984.5,818.45,612.99
2018,6,17,11,30,918.0,119.0,1.9,19.8,998.0,832.12,621.31
2018,6,17,11,45,920.5,118.0,1.95,20.2,1004.0,840.41,626.08
2018,6,17,12,0,923.0,117.0,2.0,20.6,1010.0,845.31,628.69
2018,6,17,12,15,923.5,116.5,2.05,20.9,1009.0,845.58,628.55
2018,6,17,12,30,924.0,116.0,2.1,21.2,1008.0,842.43,626.23
2018,6,17,12,45,923.5,115.5,2.15,21.5,1000.0,835.04,621.17
2018,6,17,13,0,923.0,115.0,2.2,21.8,992.0,824.18,613.87
2018,6,17,13,15,921.0,113.5,2.25,21.95,976.0,807.9,603.33
2018,6,17,13,30,919.0,112.0,2.3,22.1,960.0,788.22,590.39
2018,6,17,13,45,915.0,110.5,2.35,22.25,937.5,763.78,573.35
2018,6,17,14,0,911.0,109.0,2.4,22.4,915.0,736.2,553.84
2018,6,17,14,15,905.0,107.5,2.45,22.45,886.0,704.28,531.13
2018,6,17,14,30,899.0,106.0,2.5,22.5,857.0,669.63,505.97
2018,6,17,14,45,891.5,104.0,2.55,22.55,822.0,631.11,477.44
2018,6,17,15,0,884.0,102.0,2.6,22.6,787.0,590.33,446.51
2018,6,17,15,15,873.0,99.5,2.6,22.6,746.5,545.26,411.52
2018,6,17,15,30,862.0,97.0,2.6,22.6,706.0,498.67,374.42
2018,6,17,15,45,848.0,95.0,2.75,22.4,662.0,449.91,335.22
2018,6,17,16,0,834.0,93.0,2.9,22.2,618.0,399.37,293.41
2018,6,17,16,15,815.0,90.0,3.05,21.9,570.0,346.17,248.64
2018,6,17,16,30,796.0,87.0,3.2,21.6,522.0,293.32,203.4
2018,6,17,16,45,771.5,83.5,3.3,21.3,472.0,239.48,157.69
2018,6,17,17,0,747.0,80.0,3.4,21.0,422.0,187.15,114.97
2018,6,17,17,15,713.0,76.0,3.55,20.35,371.5,135.23,77.64
2018,6,17,17,30,679.0,72.0,3.7,19.7,321.0,82.04,48.17
2018,6,17,17,45,632.0,67.5,3.9,19.1,271.5,54.54,42.31
2018,6,17,18,0,585.0,63.0,4.1,18.5,222.0,51.07,39.39
2018,6,17,18,15,517.5,56.0,4.2,17.55,175.5,45.53,34.52
2018,6,17,18,30,450.0,49.0,4.3,16.6,129.0,40.02,29.48
2018,6,17,18,45,350.0,40.0,4.45,15.7,90.5,32.73,22.62
2018,6,17,19,0,250.0,31.0,4.6,14.8,52.0,25.52,14.46
2018,6,17,19,15,140.5,18.0,4.6,14.1,28.5,14.16,0.0
2018,6,17,19,30,31.0,5.0,4.6,13.4,5.0,3.93,0.0
2018,6,17,19,45,15.5,2.5,4.65,12.7,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,18,4,45,5.0,3.0,2.55,9.3,3.0,0.0,0.0
2018,6,18,5,0,10.0,6.0,2.8,9.6,6.0,4.72,0.0
2018,6,18,5,15,5.0,12.0,2.9,10.15,12.0,9.42,1.43
2018,6,18,5,30,0.0,18.0,3.0,10.7,18.0,13.69,6.34
2018,6,18,5,45,0.0,28.0,3.1,11.25,28.0,21.34,13.45
2018,6,18,6,0,0.0,38.0,3.2,11.8,38.0,29.02,20.52
2018,6,18,6,15,0.0,53.0,3.15,12.35,53.0,40.58,30.99
2018,6,18,6,30,0.0,68.0,3.1,12.9,68.0,51.81,41.0
2018,6,18,6,45,9.5,103.5,3.05,13.45,107.5,77.13,60.28
2018,6,18,7,0,19.0,139.0,3.0,14.0,147.0,103.91,81.92
2018,6,18,7,15,80.0,173.5,2.9,14.6,212.5,138.27,107.16
2018,6,18,7,30,141.0,208.0,2.8,15.2,278.0,182.35,140.31
2018,6,18,7,45,346.0,186.5,2.75,15.8,382.0,233.96,174.99
2018,6,18,8,0,551.0,165.0,2.7,16.4,486.0,307.82,229.79
2018,6,18,8,15,691.5,132.0,2.7,17.0,568.0,368.76,277.54
2018,6,18,8,30,832.0,99.0,2.7,17.6,650.0,438.54,332.62
2018,6,18,8,45,846.5,100.5,2.7,18.15,693.0,486.89,372.2
2018,6,18,9,0,861.0,102.0,2.7,18.7,736.0,534.11,409.78
2018,6,18,9,15,868.0,105.5,2.75,19.25,773.0,577.66,443.64
2018,6,18,9,30,875.0,109.0,2.8,19.8,810.0,619.19,475.02
2018,6,18,9,45,879.5,113.0,2.8,20.35,842.0,657.34,502.86
2018,6,18,10,0,884.0,117.0,2.8,20.9,874.0,692.9,528.1
2018,6,18,10,15,890.5,118.0,2.9,21.35,901.0,724.65,550.78
2018,6,18,10,30,897.0,119.0,3.0,21.8,928.0,753.61,571.09
2018,6,18,10,45,902.0,119.0,3.1,22.3,948.0,777.72,587.59
2018,6,18,11,0,907.0,119.0,3.2,22.8,968.0,798.71,601.42
2018,6,18,11,15,910.5,119.0,3.35,23.15,981.5,815.31,612.3
2018,6,18,11,30,914.0,119.0,3.5,23.5,995.0,828.59,620.96
2018,6,18,11,45,780.0,211.5,3.6,23.85,962.0,816.33,610.12
2018,6,18,12,0,646.0,304.0,3.7,24.2,929.0,796.77,592.96
2018,6,18,12,15,657.0,294.5,3.85,24.35,929.5,798.52,594.89
2018,6,18,12,30,668.0,285.0,4.0,24.5,930.0,797.33,594.61
2018,6,18,12,45,661.5,286.0,4.15,24.65,920.0,787.54,587.97
2018,6,18,13,0,655.0,287.0,4.3,24.8,910.0,775.02,579.41
2018,6,18,13,15,672.5,271.0,4.4,24.75,901.0,764.92,573.27
2018,6,18,13,30,690.0,255.0,4.5,24.7,892.0,751.31,564.62
2018,6,18,13,45,788.0,189.0,4.6,24.65,899.5,745.37,563.03
2018,6,18,14,0,886.0,123.0,4.7,24.6,907.0,730.4,554.63
2018,6,18,14,15,893.5,113.0,4.75,24.4,881.5,701.36,534.0
2018,6,18,14,30,901.0,103.0,4.8,24.2,856.0,668.63,510.22
2018,6,18,14,45,879.0,108.5,4.9,23.95,817.5,627.65,479.71
2018,6,18,15,0,857.0,114.0,5.0,23.7,779.0,585.39,447.49
2018,6,18,15,15,859.5,105.0,5.0,23.7,742.5,543.18,413.9
2018,6,18,15,30,862.0,96.0,5.0,23.7,706.0,498.25,377.28
2018,6,18,15,45,849.0,93.5,5.05,23.0,662.0,449.55,337.81
2018,6,18,16,0,836.0,91.0,5.1,22.3,618.0,399.98,296.42
2018,6,18,16,15,819.0,87.5,5.1,21.8,570.5,345.87,250.24
2018,6,18,16,30,802.0,84.0,5.1,21.3,523.0,292.99,204.35
2018,6,18,16,45,779.5,80.0,5.1,20.75,473.5,238.9,157.94
2018,6,18,17,0,757.0,76.0,5.1,20.2,424.0,186.1,114.37
2018,6,18,17,15,725.5,72.5,5.05,19.55,374.0,134.3,76.67
2018,6,18,17,30,694.0,69.0,5.0,18.9,324.0,85.36,50.55
2018,6,18,17,45,650.5,64.0,4.95,18.2,274.5,52.25,40.46
2018,6,18,18,0,607.0,59.0,4.9,17.5,225.0,48.32,37.13
2018,6,18,18,15,542.5,52.5,4.7,16.75,178.5,43.05,32.46
2018,6,18,18,30,478.0,46.0,4.5,16.0,132.0,37.82,27.64
2018,6,18,18,45,379.0,38.0,4.3,15.3,93.0,31.22,21.38
2018,6,18,19,0,280.0,30.0,4.1,14.6,54.0,24.76,13.98
2018,6,18,19,15,158.5,18.0,4.0,14.15,30.0,14.16,0.0
2018,6,18,19,30,37.0,6.0,3.9,13.7,6.0,4.72,0.0
2018,6,18,19,45,18.5,3.0,3.8,13.2,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,19,4,45,25.5,6.5,2.85,9.5,7.5,0.0,0.0
2018,6,19,5,0,51.0,13.0,2.9,9.7,15.0,10.23,0.0
2018,6,19,5,15,133.5,27.0,2.95,10.05,41.5,20.37,9.57
2018,6,19,5,30,216.0,41.0,3.0,10.4,68.0,30.84,21.34
2018,6,19,5,45,383.0,45.5,3.0,10.8,118.5,36.84,27.31
2018,6,19,6,0,550.0,50.0,3.0,11.2,169.0,41.26,31.59
2018,6,19,6,15,604.0,55.5,3.0,11.55,217.0,45.73,35.73
2018,6,19,6,30,658.0,61.0,3.0,11.9,265.0,54.38,43.48
2018,6,19,6,45,696.0,65.0,3.0,12.25,315.5,73.15,46.41
2018,6,19,7,0,734.0,69.0,3.0,12.6,366.0,122.92,70.59
2018,6,19,7,15,744.5,76.5,3.0,12.95,412.0,175.02,108.81
2018,6,19,7,30,755.0,84.0,3.0,13.3,458.0,227.45,152.84
2018,6,19,7,45,794.5,82.5,3.0,13.7,512.0,280.16,198.21
2018,6,19,8,0,834.0,81.0,3.0,14.1,566.0,337.8,248.21
2018,6,19,8,15,851.0,82.5,3.0,14.75,612.5,389.34,293.24
2018,6,19,8,30,868.0,84.0,3.0,15.4,659.0,440.69,337.01
2018,6,19,8,45,881.5,86.0,3.0,16.05,702.5,490.36,378.21
2018,6,19,9,0,895.0,88.0,3.0,16.7,746.0,538.99,417.28
2018,6,19,9,15,907.0,88.5,3.0,17.45,785.5,584.19,452.39
2018,6,19,9,30,919.0,89.0,3.0,18.2,825.0,627.68,485.11
2018,6,19,9,45,928.5,89.0,3.0,18.95,858.5,667.23,513.97
2018,6,19,10,0,938.0,89.0,3.0,19.7,892.0,704.43,540.3
2018,6,19,10,15,943.5,89.5,3.05,20.3,919.0,736.73,562.99
2018,6,19,10,30,949.0,90.0,3.1,20.9,946.0,766.05,583.08
2018,6,19,10,45,953.0,90.5,3.15,21.5,966.5,791.12,599.46
2018,6,19,11,0,957.0,91.0,3.2,22.1,987.0,812.87,612.75
2018,6,19,11,15,959.5,91.0,3.25,22.5,1000.0,829.6,623.06
2018,6,19,11,30,962.0,91.0,3.3,22.9,1013.0,842.79,631.0
2018,6,19,11,45,964.0,91.5,3.4,23.35,1020.0,852.44,636.73
2018,6,19,12,0,966.0,92.0,3.5,23.8,1027.0,858.49,640.1
2018,6,19,12,15,962.5,94.0,3.55,24.0,1024.5,857.79,639.34
2018,6,19,12,30,959.0,96.0,3.6,24.2,1022.0,853.5,636.27
2018,6,19,12,45,952.5,100.0,3.7,24.45,1012.5,844.96,630.53
2018,6,19,13,0,946.0,104.0,3.8,24.7,1003.0,832.94,622.49
2018,6,19,13,15,944.0,103.0,3.95,24.75,987.5,816.79,612.36
2018,6,19,13,30,942.0,102.0,4.1,24.8,972.0,797.16,599.82
2018,6,19,13,45,939.0,100.5,4.2,24.85,950.0,772.99,583.12
2018,6,19,14,0,936.0,99.0,4.3,24.9,928.0,745.57,563.59
2018,6,19,14,15,930.0,98.0,4.4,24.7,898.5,713.42,540.82
2018,6,19,14,30,924.0,97.0,4.5,24.5,869.0,678.47,515.61
2018,6,19,14,45,915.5,95.5,4.65,24.3,833.5,638.97,486.65
2018,6,19,15,0,907.0,94.0,4.8,24.1,798.0,597.22,455.12
2018,6,19,15,15,896.5,92.0,4.8,24.1,757.5,551.97,419.29
2018,6,19,15,30,886.0,90.0,4.8,24.1,717.0,505.1,381.28
2018,6,19,15,45,872.5,88.0,4.9,23.3,672.5,455.54,341.49
2018,6,19,16,0,859.0,86.0,5.0,22.5,628.0,405.12,299.66
2018,6,19,16,15,842.5,83.0,5.05,21.8,580.5,352.29,254.65
2018,6,19,16,30,826.0,80.0,5.1,21.1,533.0,296.81,206.8
2018,6,19,16,45,803.0,77.0,5.1,20.45,483.0,242.17,159.87
2018,6,19,17,0,780.0,74.0,5.1,19.8,433.0,188.83,115.77
2018,6,19,17,15,749.5,70.0,5.1,18.85,382.0,135.45,76.76
2018,6,19,17,30,719.0,66.0,5.1,17.9,331.0,84.78,49.43
2018,6,19,17,45,676.5,61.5,5.05,16.95,281.0,54.96,43.06
2018,6,19,18,0,634.0,57.0,5.0,16.0,231.0,47.15,36.32
2018,6,19,18,15,570.5,51.5,4.9,15.2,184.0,42.55,32.23
2018,6,19,18,30,507.0,46.0,4.8,14.4,137.0,38.04,28.02
2018,6,19,18,45,407.5,38.0,4.65,13.55,97.0,31.37,21.69
2018,6,19,19,0,308.0,30.0,4.5,12.7,57.0,24.85,14.27
2018,6,19,19,15,175.5,18.0,4.45,12.3,31.5,14.84,0.0
2018,6,19,19,30,43.0,6.0,4.4,11.9,6.0,4.72,0.0
2018,6,19,19,45,21.5,3.0,4.35,11.45,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,6,20,4,45,78.0,8.0,3.55,8.3,10.5,0.0,0.0
2018,6,20,5,0,156.0,16.0,3.7,8.5,21.0,12.59,0.0
2018,6,20,5,15,291.0,25.5,3.75,9.0,54.0,21.1,10.07
2018,6,20,5,30,426.0,35.0,3.8,9.5,87.0,29.12,19.9
2018,6,20,5,45,509.0,41.0,3.9,10.0,131.0,34.15,24.99
2018,6,20,6,0,592.0,47.0,4.0,10.5,175.0,42.65,32.92
2018,6,20,6,15,645.5,52.0,4.05,11.1,224.5,47.18,37.09
2018,6,20,6,30,699.0,57.0,4.1,11.7,274.0,51.75,41.14
2018,6,20,6,45,736.5,61.0,4.1,12.25,325.5,70.74,44.14
2018,6,20,7,0,774.0,65.0,4.1,12.8,377.0,122.76,69.05
2018,6,20,7,15,801.0,68.0,4.1,13.4,428.5,175.95,107.04
2018,6,20,7,30,828.0,71.0,4.1,14.0,480.0,234.65,155.56
2018,6,20,7,45,849.0,73.5,4.1,14.6,530.5,289.11,203.28
2018,6,20,8,0,870.0,76.0,4.1,15.2,581.0,344.3,252.07
2018,6,20,8,15,886.0,77.5,4.1,15.8,628.5,397.28,298.63
2018,6,20,8,30,902.0,79.0,4.1,16.4,676.0,449.9,343.81
2018,6,20,8,45,914.0,80.5,4.05,17.0,719.5,500.05,385.73
2018,6,20,9,0,926.0,82.0,4.0,17.6,763.0,548.94,425.32
2018,6,20,9,15,929.0,87.0,4.0,18.2,800.5,594.39,461.11
2018,6,20,9,30,932.0,92.0,4.0,18.8,838.0,637.35,493.9
2018,6,20,9,45,931.0,99.0,4.0,19.35,870.0,676.82,523.2
2018,6,20,10,0,930.0,106.0,4.0,19.9,902.0,713.13,549.38
2018,6,20,10,15,937.0,106.5,4.1,20.3,930.0,746.26,573.47
2018,6,20,10,30,944.0,107.0,4.2,20.7,958.0,776.51,595.05
2018,6,20,10,45,949.0,107.0,4.3,21.1,979.0,801.81,612.79
2018,6,20,11,0,954.0,107.0,4.4,21.5,1000.0,823.82,627.21
2018,6,20,11,15,957.0,107.0,4.5,21.7,1013.5,840.91,638.78
2018,6,20,11,30,960.0,107.0,4.6,21.9,1027.0,854.48,647.98
2018,6,20,11,45,962.5,107.0,4.75,22.05,1034.0,864.09,654.97
2018,6,20,12,0,965.0,107.0,4.9,22.2,1041.0,870.14,659.56
2018,6,20,12,15,966.0,106.0,5.0,22.2,1040.0,870.57,660.42
2018,6,20,12,30,967.0,105.0,5.1,22.2,1039.0,867.4,658.87
2018,6,20,12,45,966.5,104.0,5.2,22.2,1030.5,859.4,654.03
2018,6,20,13,0,966.0,103.0,5.3,22.2,1022.0,847.77,646.7
2018,6,20,13,15,963.0,103.0,5.35,22.05,1006.0,831.45,636.2
2018,6,20,13,30,960.0,103.0,5.4,21.9,990.0,811.62,623.24
2018,6,20,13,45,956.0,101.5,5.5,21.7,966.5,786.38,605.99
2018,6,20,14,0,952.0,100.0,5.6,21.5,943.0,757.87,585.72
2018,6,20,14,15,946.5,98.5,5.6,21.2,913.5,725.22,561.8
2018,6,20,14,30,941.0,97.0,5.6,20.9,884.0,689.67,535.23
2018,6,20,14,45,933.5,95.5,5.6,20.6,848.5,650.2,505.1
2018,6,20,15,0,926.0,94.0,5.6,20.3,813.0,608.35,472.39
2018,6,20,15,15,915.5,92.0,5.6,20.3,772.0,562.35,435.14
2018,6,20,15,30,905.0,90.0,5.6,20.3,731.0,514.66,395.63
2018,6,20,15,45,892.0,88.0,5.55,19.55,686.0,464.46,354.12
2018,6,20,16,0,879.0,86.0,5.5,18.8,641.0,413.3,310.59
2018,6,20,16,15,863.5,83.0,5.45,18.25,593.0,359.79,263.93
2018,6,20,16,30,848.0,80.0,5.4,17.7,545.0,306.1,216.45
2018,6,20,16,45,826.5,76.5,5.3,17.15,494.5,247.58,165.47
2018,6,20,17,0,805.0,73.0,5.2,16.6,444.0,192.77,119.38
2018,6,20,17,15,775.0,69.0,5.1,15.95,392.0,138.02,78.64
2018,6,20,17,30,745.0,65.0,5.0,15.3,340.0,85.9,50.0
2018,6,20,17,45,703.0,60.5,4.9,14.7,289.0,54.54,43.08
2018,6,20,18,0,661.0,56.0,4.8,14.1,238.0,50.58,39.67
2018,6,20,18,15,598.0,50.5,4.6,13.45,190.0,42.04,32.02
2018,6,20,18,30,535.0,45.0,4.4,12.8,142.0,37.45,27.71
2018,6,20,18,45,435.5,37.0,4.25,12.2,100.5,30.7,21.25
2018,6,20,19,0,336.0,29.0,4.1,11.6,59.0,24.09,13.81
2018,6,20,19,15,193.0,17.5,4.05,11.15,32.5,14.43,0.0
2018,6,20,19,30,50.0,6.0,4.0,10.7,6.0,4.72,0.0
2018,6,20,19,45,25.0,3.0,4.0,10.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,6,21,4,45,78.5,8.0,3.0,7.7,10.5,0.0,0.0
2018,6,21,5,0,157.0,16.0,3.2,8.0,21.0,12.59,0.0
2018,6,21,5,15,295.0,25.5,3.25,8.5,54.5,21.12,10.0
2018,6,21,5,30,433.0,35.0,3.3,9.0,88.0,29.16,19.97
2018,6,21,5,45,517.5,42.0,3.35,9.55,133.0,35.01,25.81
2018,6,21,6,0,602.0,49.0,3.4,10.1,178.0,40.97,31.47
2018,6,21,6,15,655.5,53.5,3.4,10.7,227.5,48.52,38.37
2018,6,21,6,30,709.0,58.0,3.4,11.3,277.0,52.67,42.04
2018,6,21,6,45,746.0,62.0,3.35,11.9,329.0,71.16,44.83
2018,6,21,7,0,783.0,66.0,3.3,12.5,381.0,123.68,69.69
2018,6,21,7,15,809.5,68.5,3.25,13.15,432.5,176.91,107.47
2018,6,21,7,30,836.0,71.0,3.2,13.8,484.0,235.59,155.79
2018,6,21,7,45,856.0,74.0,3.2,14.45,534.5,290.64,203.84
2018,6,21,8,0,876.0,77.0,3.2,15.1,585.0,346.32,252.82
2018,6,21,8,15,891.5,79.0,3.15,15.8,632.5,399.87,299.44
2018,6,21,8,30,907.0,81.0,3.1,16.5,680.0,453.02,344.49
2018,6,21,8,45,919.0,82.5,3.05,17.15,724.0,503.45,386.13
2018,6,21,9,0,931.0,84.0,3.0,17.8,768.0,552.6,425.36
2018,6,21,9,15,940.5,85.0,3.0,18.45,807.0,598.42,460.94
2018,6,21,9,30,950.0,86.0,3.0,19.1,846.0,642.25,493.91
2018,6,21,9,45,958.0,86.5,2.95,19.75,880.0,682.49,523.08
2018,6,21,10,0,966.0,87.0,2.9,20.4,914.0,720.19,549.54
2018,6,21,10,15,972.0,88.5,2.9,21.0,942.5,754.64,573.29
2018,6,21,10,30,978.0,90.0,2.9,21.6,971.0,786.04,594.33
2018,6,21,10,45,982.0,90.0,2.9,22.2,991.5,811.46,610.39
2018,6,21,11,0,986.0,90.0,2.9,22.8,1012.0,833.45,623.34
2018,6,21,11,15,988.5,90.5,2.95,23.2,1026.0,851.17,634.17
2018,6,21,11,30,991.0,91.0,3.0,23.6,1040.0,865.25,642.59
2018,6,21,11,45,992.0,91.0,3.1,24.0,1046.0,874.02,647.81
2018,6,21,12,0,993.0,91.0,3.2,24.4,1052.0,879.07,650.64
2018,6,21,12,15,988.5,94.0,3.35,24.65,1049.5,878.55,650.5
2018,6,21,12,30,984.0,97.0,3.5,24.9,1047.0,874.32,647.96
2018,6,21,12,45,977.0,100.5,3.6,25.15,1037.0,864.89,641.69
2018,6,21,13,0,970.0,104.0,3.7,25.4,1027.0,851.9,633.1
2018,6,21,13,15,967.5,103.0,3.85,25.45,1010.5,835.11,622.68
2018,6,21,13,30,965.0,102.0,4.0,25.5,994.0,814.78,609.82
2018,6,21,13,45,961.0,101.5,4.15,25.5,971.5,790.33,593.46
2018,6,21,14,0,957.0,101.0,4.3,25.5,949.0,762.58,574.12
2018,6,21,14,15,951.0,99.0,4.35,25.35,918.5,729.07,550.31
2018,6,21,14,30,945.0,97.0,4.4,25.2,888.0,692.68,523.92
2018,6,21,14,45,937.5,95.5,4.5,25.0,852.5,653.11,494.89
2018,6,21,15,0,930.0,94.0,4.6,24.8,817.0,611.14,463.32
2018,6,21,15,15,919.5,92.5,4.6,24.8,776.0,565.43,427.38
2018,6,21,15,30,909.0,91.0,4.6,24.8,735.0,518.01,389.21
2018,6,21,15,45,896.0,89.0,4.6,24.2,690.0,467.64,348.61
2018,6,21,16,0,883.0,87.0,4.6,23.6,645.0,416.29,306.0
2018,6,21,16,15,865.5,84.0,4.6,23.1,596.0,361.93,259.91
2018,6,21,16,30,848.0,81.0,4.6,22.6,547.0,307.58,213.11
2018,6,21,16,45,825.0,78.0,4.6,22.1,496.0,249.18,163.44
2018,6,21,17,0,802.0,75.0,4.6,21.6,445.0,194.59,118.54
2018,6,21,17,15,771.0,71.5,4.55,20.8,393.0,140.26,78.98
2018,6,21,17,30,740.0,68.0,4.5,20.0,341.0,88.67,51.14
2018,6,21,17,45,696.5,63.0,4.45,19.2,289.5,56.42,43.93
2018,6,21,18,0,653.0,58.0,4.4,18.4,238.0,48.11,36.8
2018,6,21,18,15,587.0,52.5,4.2,17.45,189.5,43.47,32.74
2018,6,21,18,30,521.0,47.0,4.0,16.5,141.0,38.93,28.57
2018,6,21,18,45,417.5,38.5,3.85,15.55,99.5,31.83,21.91
2018,6,21,19,0,314.0,30.0,3.7,14.6,58.0,24.85,14.27
2018,6,21,19,15,178.5,18.0,3.65,14.1,32.0,14.82,0.0
2018,6,21,19,30,43.0,6.0,3.6,13.6,6.0,4.72,0.0
2018,6,21,19,45,21.5,3.0,3.55,13.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,22,4,45,65.5,8.0,1.95,8.7,10.0,0.0,0.0
2018,6,22,5,0,131.0,16.0,2.1,9.1,20.0,12.59,0.0
2018,6,22,5,15,264.0,26.0,2.2,9.75,52.0,21.46,10.04
2018,6,22,5,30,397.0,36.0,2.3,10.4,84.0,29.81,20.41
2018,6,22,5,45,484.0,43.5,2.4,11.05,128.5,35.98,26.5
2018,6,22,6,0,571.0,51.0,2.5,11.7,173.0,42.24,32.4
2018,6,22,6,15,627.5,56.5,2.4,12.5,223.0,46.75,36.51
2018,6,22,6,30,684.0,62.0,2.3,13.3,273.0,55.53,44.27
2018,6,22,6,45,722.5,66.0,2.2,14.15,324.5,72.87,46.59
2018,6,22,7,0,761.0,70.0,2.1,15.0,376.0,124.18,70.34
2018,6,22,7,15,789.5,73.5,2.0,16.1,428.0,177.3,107.24
2018,6,22,7,30,818.0,77.0,1.9,17.2,480.0,232.67,151.59
2018,6,22,7,45,839.0,80.0,1.8,18.35,530.5,287.64,197.97
2018,6,22,8,0,860.0,83.0,1.7,19.5,581.0,345.57,246.63
2018,6,22,8,15,875.5,85.5,1.7,20.55,628.5,398.8,291.08
2018,6,22,8,30,891.0,88.0,1.7,21.6,676.0,451.66,333.86
2018,6,22,8,45,903.5,89.5,1.7,22.65,719.5,501.65,373.03
2018,6,22,9,0,916.0,91.0,1.7,23.7,763.0,550.43,409.81
2018,6,22,9,15,924.0,93.5,1.75,24.7,802.0,596.13,443.31
2018,6,22,9,30,932.0,96.0,1.8,25.7,841.0,639.77,474.18
2018,6,22,9,45,937.5,98.0,1.8,26.65,874.0,679.13,500.86
2018,6,22,10,0,943.0,100.0,1.8,27.6,907.0,715.83,524.84
2018,6,22,10,15,949.0,101.5,1.85,28.45,935.0,749.61,546.71
2018,6,22,10,30,955.0,103.0,1.9,29.3,963.0,780.41,566.06
2018,6,22,10,45,959.5,103.5,1.95,30.15,984.0,806.11,581.64
2018,6,22,11,0,964.0,104.0,2.0,31.0,1005.0,828.48,593.94
2018,6,22,11,15,966.5,104.0,2.1,31.35,1018.5,845.45,604.33
2018,6,22,11,30,969.0,104.0,2.2,31.7,1032.0,858.86,612.5
2018,6,22,11,45,970.5,104.0,2.25,32.1,1038.5,867.87,617.39
2018,6,22,12,0,972.0,104.0,2.3,32.5,1045.0,873.26,620.06
2018,6,22,12,15,970.5,104.5,2.45,32.65,1043.0,873.04,620.66
2018,6,22,12,30,969.0,105.0,2.6,32.8,1041.0,869.2,619.0
2018,6,22,12,45,965.5,106.0,2.75,32.9,1031.5,860.59,614.42
2018,6,22,13,0,962.0,107.0,2.9,33.0,1022.0,848.42,607.55
2018,6,22,13,15,958.5,106.5,3.1,32.95,1005.5,831.47,598.18
2018,6,22,13,30,955.0,106.0,3.3,32.9,989.0,811.04,586.43
2018,6,22,13,45,949.5,105.0,3.45,32.85,965.0,785.36,570.03
2018,6,22,14,0,944.0,104.0,3.6,32.8,941.0,756.49,550.91
2018,6,22,14,15,937.0,103.0,3.7,32.55,911.0,723.59,528.82
2018,6,22,14,30,930.0,102.0,3.8,32.3,881.0,687.9,504.23
2018,6,22,14,45,921.5,100.5,3.95,32.1,845.0,648.3,476.27
2018,6,22,15,0,913.0,99.0,4.1,31.9,809.0,606.42,445.85
2018,6,22,15,15,902.0,97.0,4.1,31.9,768.0,560.74,411.15
2018,6,22,15,30,891.0,95.0,4.1,31.9,727.0,513.45,374.35
2018,6,22,15,45,876.5,92.5,4.25,31.05,681.5,462.85,335.52
2018,6,22,16,0,862.0,90.0,4.4,30.2,636.0,411.46,294.68
2018,6,22,16,15,843.0,88.0,4.45,29.6,587.5,356.7,249.83
2018,6,22,16,30,824.0,86.0,4.5,29.0,539.0,303.28,205.25
2018,6,22,16,45,800.5,82.0,4.5,28.35,488.0,247.75,159.27
2018,6,22,17,0,777.0,78.0,4.5,27.7,437.0,193.58,115.93
2018,6,22,17,15,744.5,74.5,4.45,26.7,385.5,140.47,78.21
2018,6,22,17,30,712.0,71.0,4.4,25.7,334.0,90.3,51.58
2018,6,22,17,45,667.0,66.0,4.35,24.75,283.5,53.9,40.75
2018,6,22,18,0,622.0,61.0,4.3,23.8,233.0,49.97,37.56
2018,6,22,18,15,555.5,55.0,4.15,22.65,185.5,45.08,33.4
2018,6,22,18,30,489.0,49.0,4.0,21.5,138.0,40.27,29.1
2018,6,22,18,45,386.5,40.5,3.9,20.35,97.5,33.29,22.69
2018,6,22,19,0,284.0,32.0,3.8,19.2,57.0,26.44,15.25
2018,6,22,19,15,160.0,19.0,3.75,18.6,31.5,14.49,0.0
2018,6,22,19,30,36.0,6.0,3.7,18.0,6.0,4.72,0.0
2018,6,22,19,45,18.0,3.0,3.65,17.35,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
