Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,16,45,696.5,95.5,4.85,22.65,447.0,251.31,172.0
2018,7,12,17,0,683.0,88.0,4.9,21.8,402.0,200.7,129.39
2018,7,12,17,15,648.0,83.5,4.85,21.0,353.0,150.23,90.38
2018,7,12,17,30,613.0,79.0,4.8,20.2,304.0,103.04,59.98
2018,7,12,17,45,561.0,73.0,4.8,19.35,255.0,58.05,45.32
2018,7,12,18,0,509.0,67.0,4.8,18.5,206.0,53.21,41.26
2018,7,12,18,15,439.5,59.5,4.65,18.0,161.5,47.52,36.2
2018,7,12,18,30,370.0,52.0,4.5,17.5,117.0,41.87,30.96
2018,7,12,18,45,277.5,40.5,4.35,17.0,80.5,30.84,20.83
2018,7,12,19,0,185.0,29.0,4.2,16.5,44.0,22.0,11.3
2018,7,12,19,15,102.0,16.5,4.05,16.3,24.0,12.98,0.0
2018,7,12,19,30,19.0,4.0,3.9,16.1,4.0,3.15,0.0
2018,7,12,19,45,9.5,2.0,3.8,15.95,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,13.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,13.4,3.0,2.36,0.0
2018,7,13,5,15,2.5,11.0,3.2,13.75,11.0,8.38,0.0
2018,7,13,5,30,0.0,19.0,3.2,14.1,19.0,14.48,6.14
2018,7,13,5,45,0.0,34.0,3.25,14.45,34.0,25.91,16.96
2018,7,13,6,0,0.0,49.0,3.3,14.8,49.0,36.95,27.09
2018,7,13,6,15,1.0,57.0,3.3,15.25,57.5,43.19,32.84
2018,7,13,6,30,2.0,65.0,3.3,15.7,66.0,49.38,38.37
2018,7,13,6,45,69.5,97.0,3.3,16.1,123.0,71.4,54.34
2018,7,13,7,0,137.0,129.0,3.3,16.5,180.0,105.0,77.88
2018,7,13,7,15,89.0,135.0,3.25,17.1,170.0,113.36,85.46
2018,7,13,7,30,41.0,141.0,3.2,17.7,160.0,114.58,88.14
2018,7,13,7,45,26.5,152.0,3.2,18.3,165.0,122.58,94.94
2018,7,13,8,0,12.0,163.0,3.2,18.9,170.0,127.69,99.12
2018,7,13,8,15,6.5,131.5,3.25,19.55,135.5,103.25,78.96
2018,7,13,8,30,1.0,100.0,3.3,20.2,101.0,77.49,57.79
2018,7,13,8,45,44.5,185.0,3.35,20.85,217.0,165.86,128.13
2018,7,13,9,0,88.0,270.0,3.4,21.5,333.0,257.55,199.29
2018,7,13,9,15,120.0,318.0,3.45,22.2,409.0,325.48,250.63
2018,7,13,9,30,152.0,366.0,3.5,22.9,485.0,390.14,298.53
2018,7,13,9,45,182.0,379.0,3.55,23.6,527.5,428.16,326.07
2018,7,13,10,0,212.0,392.0,3.6,24.3,570.0,467.7,354.48
2018,7,13,10,15,379.0,332.0,3.65,24.9,663.0,562.59,425.15
2018,7,13,10,30,546.0,272.0,3.7,25.5,756.0,649.84,488.98
2018,7,13,10,45,698.5,202.5,3.8,26.1,837.5,722.35,541.53
2018,7,13,11,0,851.0,133.0,3.9,26.7,919.0,780.15,583.43
2018,7,13,11,15,855.5,132.5,3.95,27.1,933.0,797.53,593.92
2018,7,13,11,30,860.0,132.0,4.0,27.5,947.0,811.78,602.53
2018,7,13,11,45,839.5,147.0,4.05,27.9,947.5,814.81,603.54
2018,7,13,12,0,819.0,162.0,4.1,28.3,948.0,828.53,611.99
2018,7,13,12,15,809.5,166.0,4.15,28.5,942.5,825.52,609.54
2018,7,13,12,30,800.0,170.0,4.2,28.7,937.0,819.27,605.06
2018,7,13,12,45,782.5,178.0,4.2,28.9,923.0,806.74,595.74
2018,7,13,13,0,765.0,186.0,4.2,29.1,909.0,791.25,584.4
2018,7,13,13,15,816.5,154.0,4.2,29.2,915.0,793.69,586.95
2018,7,13,13,30,868.0,122.0,4.2,29.3,921.0,781.34,579.04
2018,7,13,13,45,871.5,115.5,4.2,29.35,901.5,760.16,564.68
2018,7,13,14,0,875.0,109.0,4.2,29.4,882.0,735.51,547.36
2018,7,13,14,15,869.5,107.0,4.25,29.25,854.0,705.05,526.13
2018,7,13,14,30,864.0,105.0,4.3,29.1,826.0,671.88,502.56
2018,7,13,14,45,856.0,103.0,4.3,29.0,792.5,634.58,475.3
2018,7,13,15,0,848.0,101.0,4.3,28.9,759.0,595.09,445.84
2018,7,13,15,15,836.5,99.5,4.3,28.9,720.5,552.13,412.95
2018,7,13,15,30,825.0,98.0,4.3,28.9,682.0,507.68,378.14
2018,7,13,15,45,811.5,95.0,4.4,28.25,638.5,459.83,340.92
2018,7,13,16,0,798.0,92.0,4.5,27.6,595.0,410.75,301.59
2018,7,13,16,15,780.0,89.0,4.55,27.05,549.0,359.22,259.12
2018,7,13,16,30,762.0,86.0,4.6,26.5,503.0,307.91,215.89
2018,7,13,16,45,738.5,82.0,4.65,26.0,454.5,254.9,171.13
2018,7,13,17,0,715.0,78.0,4.7,25.5,406.0,203.3,128.28
2018,7,13,17,15,682.5,74.0,4.75,24.6,357.0,152.17,89.13
2018,7,13,17,30,650.0,70.0,4.8,23.7,308.0,100.03,55.19
2018,7,13,17,45,605.5,65.0,4.85,22.85,260.0,53.75,40.96
2018,7,13,18,0,561.0,60.0,4.9,22.0,212.0,48.55,36.62
2018,7,13,18,15,497.0,53.0,4.9,21.1,167.0,43.02,31.81
2018,7,13,18,30,433.0,46.0,4.9,20.2,122.0,37.52,26.83
2018,7,13,18,45,337.5,37.0,4.85,19.25,85.0,30.22,20.06
2018,7,13,19,0,242.0,28.0,4.8,18.3,48.0,22.99,11.77
2018,7,13,19,15,136.0,16.0,4.75,17.75,26.0,12.59,0.0
2018,7,13,19,30,30.0,4.0,4.7,17.2,4.0,3.15,0.0
2018,7,13,19,45,15.0,2.0,4.65,16.65,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,14,4,45,19.5,3.0,3.95,12.25,3.0,0.0,0.0
2018,7,14,5,0,39.0,6.0,4.0,12.3,6.0,4.72,0.0
2018,7,14,5,15,158.5,17.5,4.05,12.75,30.0,14.35,0.0
2018,7,14,5,30,278.0,29.0,4.1,13.2,54.0,23.84,13.65
2018,7,14,5,45,372.0,37.5,4.2,13.65,93.0,30.72,21.17
2018,7,14,6,0,466.0,46.0,4.3,14.1,132.0,37.68,27.79
2018,7,14,6,15,528.5,52.5,4.3,14.7,178.0,42.87,32.62
2018,7,14,6,30,591.0,59.0,4.3,15.3,224.0,48.09,37.28
2018,7,14,6,45,634.5,63.5,4.3,15.85,273.0,61.02,39.66
2018,7,14,7,0,678.0,68.0,4.3,16.4,322.0,112.71,64.39
2018,7,14,7,15,709.0,72.0,4.3,17.15,371.5,162.53,98.87
2018,7,14,7,30,740.0,76.0,4.3,17.9,421.0,215.08,141.29
2018,7,14,7,45,763.5,78.5,4.3,18.6,469.5,266.89,185.87
2018,7,14,8,0,787.0,81.0,4.3,19.3,518.0,319.98,232.0
2018,7,14,8,15,805.0,83.5,4.3,19.95,564.5,373.29,277.95
2018,7,14,8,30,823.0,86.0,4.3,20.6,611.0,424.79,321.43
2018,7,14,8,45,836.5,89.0,4.35,21.25,654.5,474.44,362.4
2018,7,14,9,0,850.0,92.0,4.4,21.9,698.0,523.2,401.46
2018,7,14,9,15,861.0,93.0,4.45,22.5,736.5,567.72,436.3
2018,7,14,9,30,872.0,94.0,4.5,23.1,775.0,610.62,468.96
2018,7,14,9,45,880.0,95.5,4.6,23.65,808.5,650.2,498.58
2018,7,14,10,0,888.0,97.0,4.7,24.2,842.0,687.49,525.86
2018,7,14,10,15,894.5,97.5,4.75,24.65,869.5,720.38,549.44
2018,7,14,10,30,901.0,98.0,4.8,25.1,897.0,750.52,570.6
2018,7,14,10,45,905.5,99.5,4.9,25.55,918.5,777.1,588.55
2018,7,14,11,0,910.0,101.0,5.0,26.0,940.0,800.54,603.79
2018,7,14,11,15,880.5,122.5,5.1,26.15,945.0,810.65,610.46
2018,7,14,11,30,851.0,144.0,5.2,26.3,950.0,815.62,613.7
2018,7,14,11,45,885.5,122.5,5.3,26.4,966.5,834.23,626.67
2018,7,14,12,0,920.0,101.0,5.4,26.5,983.0,849.23,637.12
2018,7,14,12,15,747.0,213.5,5.5,26.4,929.5,824.59,618.93
2018,7,14,12,30,574.0,326.0,5.6,26.3,876.0,775.48,581.04
2018,7,14,12,45,685.0,249.0,5.75,26.2,900.0,797.66,600.57
2018,7,14,13,0,796.0,172.0,5.9,26.1,924.0,806.07,610.23
2018,7,14,13,15,852.5,136.5,5.95,25.85,930.5,797.71,605.93
2018,7,14,13,30,909.0,101.0,6.0,25.6,937.0,796.89,606.61
2018,7,14,13,45,905.0,100.0,6.05,25.4,915.5,773.74,591.27
2018,7,14,14,0,901.0,99.0,6.1,25.2,894.0,747.43,572.99
2018,7,14,14,15,811.0,145.5,6.1,24.85,843.5,705.87,541.42
2018,7,14,14,30,721.0,192.0,6.1,24.5,793.0,661.64,507.76
2018,7,14,14,45,787.0,148.0,6.1,24.2,779.0,636.17,489.91
2018,7,14,15,0,853.0,104.0,6.1,23.9,765.0,602.17,464.8
2018,7,14,15,15,852.5,97.0,6.1,23.9,728.5,560.31,431.51
2018,7,14,15,30,852.0,90.0,6.1,23.9,692.0,515.98,395.47
2018,7,14,15,45,838.0,88.0,6.05,22.7,648.5,467.48,356.89
2018,7,14,16,0,824.0,86.0,6.0,21.5,605.0,418.16,316.33
2018,7,14,16,15,806.5,83.0,5.95,20.8,558.0,366.19,271.94
2018,7,14,16,30,789.0,80.0,5.9,20.1,511.0,312.31,225.11
2018,7,14,16,45,766.0,77.0,5.85,19.45,462.5,258.79,178.36
2018,7,14,17,0,743.0,74.0,5.8,18.8,414.0,206.55,133.51
2018,7,14,17,15,712.0,70.0,5.7,18.25,364.5,153.97,91.68
2018,7,14,17,30,681.0,66.0,5.6,17.7,315.0,104.16,58.72
2018,7,14,17,45,638.0,61.0,5.5,17.2,266.0,52.3,40.67
2018,7,14,18,0,595.0,56.0,5.4,16.7,217.0,45.97,35.17
2018,7,14,18,15,531.0,50.5,5.3,16.25,171.5,41.43,31.07
2018,7,14,18,30,467.0,45.0,5.2,15.8,126.0,36.99,26.88
2018,7,14,18,45,369.5,36.0,5.1,15.35,87.5,29.59,19.86
2018,7,14,19,0,272.0,27.0,5.0,14.9,49.0,22.26,11.24
2018,7,14,19,15,153.5,16.5,5.0,14.6,27.0,12.98,0.0
2018,7,14,19,30,35.0,6.0,5.0,14.3,5.0,0.0,0.0
2018,7,14,19,45,17.5,3.0,5.0,14.0,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,7,15,4,45,24.0,3.0,3.9,10.9,3.0,0.0,0.0
2018,7,15,5,0,48.0,6.0,4.0,11.0,6.0,4.72,0.0
2018,7,15,5,15,185.5,17.5,4.1,11.5,31.5,13.77,0.0
2018,7,15,5,30,323.0,29.0,4.2,12.0,57.0,24.04,13.71
2018,7,15,5,45,421.0,36.5,4.3,12.45,97.5,30.21,20.81
2018,7,15,6,0,519.0,44.0,4.4,12.9,138.0,36.53,26.89
2018,7,15,6,15,582.5,49.0,4.4,13.5,185.5,40.74,30.87
2018,7,15,6,30,646.0,54.0,4.4,14.1,233.0,48.77,38.07
2018,7,15,6,45,689.5,57.5,4.4,14.65,283.5,62.26,40.1
2018,7,15,7,0,733.0,61.0,4.4,15.2,334.0,112.28,62.2
2018,7,15,7,15,763.5,64.5,4.35,15.8,385.5,164.81,98.89
2018,7,15,7,30,794.0,68.0,4.3,16.4,437.0,219.95,143.9
2018,7,15,7,45,817.5,70.5,4.3,17.0,487.5,277.41,193.69
2018,7,15,8,0,841.0,73.0,4.3,17.6,538.0,332.83,242.34
2018,7,15,8,15,858.5,75.0,4.3,18.25,586.0,386.47,289.14
2018,7,15,8,30,876.0,77.0,4.3,18.9,634.0,440.05,334.75
2018,7,15,8,45,890.0,78.5,4.3,19.5,679.0,491.23,377.27
2018,7,15,9,0,904.0,80.0,4.3,20.1,724.0,541.45,417.7
2018,7,15,9,15,911.0,83.5,4.35,20.7,763.5,588.32,454.49
2018,7,15,9,30,918.0,87.0,4.4,21.3,803.0,633.12,488.64
2018,7,15,9,45,922.5,90.0,4.45,21.9,836.5,673.61,518.68
2018,7,15,10,0,927.0,93.0,4.5,22.5,870.0,711.43,546.01
2018,7,15,10,15,934.0,94.5,4.55,22.9,899.5,746.84,571.45
2018,7,15,10,30,941.0,96.0,4.6,23.3,929.0,779.39,594.37
2018,7,15,10,45,946.0,96.5,4.7,23.75,951.0,806.53,612.41
2018,7,15,11,0,951.0,97.0,4.8,24.2,973.0,830.4,627.9
2018,7,15,11,15,955.0,97.0,4.9,24.4,988.5,849.65,640.82
2018,7,15,11,30,959.0,97.0,5.0,24.6,1004.0,865.39,651.38
2018,7,15,11,45,961.5,97.0,5.15,24.8,1012.0,876.33,658.98
2018,7,15,12,0,964.0,97.0,5.3,25.0,1020.0,883.62,664.16
2018,7,15,12,15,964.0,97.0,5.4,24.95,1020.0,885.19,665.86
2018,7,15,12,30,964.0,97.0,5.5,24.9,1020.0,883.07,665.12
2018,7,15,12,45,962.0,98.0,5.6,24.85,1012.5,876.49,661.37
2018,7,15,13,0,960.0,99.0,5.7,24.8,1005.0,866.26,655.16
2018,7,15,13,15,958.0,97.5,5.75,24.6,989.5,850.24,645.07
2018,7,15,13,30,956.0,96.0,5.8,24.4,974.0,830.63,632.49
2018,7,15,13,45,952.5,95.0,5.9,24.2,952.5,806.81,617.11
2018,7,15,14,0,949.0,94.0,6.0,24.0,931.0,779.65,598.9
2018,7,15,14,15,943.5,93.0,6.0,23.65,902.0,747.87,576.16
2018,7,15,14,30,938.0,92.0,6.0,23.3,873.0,713.13,550.77
2018,7,15,14,45,931.0,90.0,6.0,22.95,838.0,673.78,521.41
2018,7,15,15,0,924.0,88.0,6.0,22.6,803.0,631.95,489.45
2018,7,15,15,15,913.5,86.5,6.0,22.6,762.5,586.35,453.16
2018,7,15,15,30,903.0,85.0,6.0,22.6,722.0,539.0,414.62
2018,7,15,15,45,890.5,83.0,5.9,21.8,677.5,488.77,373.91
2018,7,15,16,0,878.0,81.0,5.8,21.0,633.0,437.48,331.07
2018,7,15,16,15,861.5,78.0,5.7,20.4,584.5,383.08,284.4
2018,7,15,16,30,845.0,75.0,5.6,19.8,536.0,328.56,236.66
2018,7,15,16,45,822.5,72.5,5.5,19.25,485.5,270.4,185.81
2018,7,15,17,0,800.0,70.0,5.4,18.7,435.0,215.48,138.43
2018,7,15,17,15,769.5,66.0,5.3,18.1,383.0,159.64,93.82
2018,7,15,17,30,739.0,62.0,5.2,17.5,331.0,106.46,58.4
2018,7,15,17,45,696.5,57.5,5.1,16.95,280.0,55.6,43.62
2018,7,15,18,0,654.0,53.0,5.0,16.4,229.0,48.07,37.07
2018,7,15,18,15,589.0,47.5,4.8,15.9,181.0,39.68,29.57
2018,7,15,18,30,524.0,42.0,4.6,15.4,133.0,35.03,25.2
2018,7,15,18,45,420.0,34.5,4.45,14.85,92.5,28.64,19.07
2018,7,15,19,0,316.0,27.0,4.3,14.3,52.0,22.43,11.2
2018,7,15,19,15,179.0,16.5,4.3,14.0,28.5,12.98,0.0
2018,7,15,19,30,42.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,7,15,19,45,21.0,3.0,4.25,13.35,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,7,16,4,45,26.0,3.0,3.65,10.3,3.0,0.0,0.0
2018,7,16,5,0,52.0,6.0,3.7,10.5,6.0,4.72,0.0
2018,7,16,5,15,199.0,16.5,3.8,11.0,31.5,12.98,0.0
2018,7,16,5,30,346.0,27.0,3.9,11.5,57.0,22.46,12.26
2018,7,16,5,45,446.0,34.5,4.0,12.0,98.5,28.73,19.53
2018,7,16,6,0,546.0,42.0,4.1,12.5,140.0,35.17,25.72
2018,7,16,6,15,609.0,47.5,4.1,13.1,189.0,43.19,33.1
2018,7,16,6,30,672.0,53.0,4.1,13.7,238.0,48.27,37.69
2018,7,16,6,45,713.5,56.5,4.05,14.35,289.0,62.56,39.85
2018,7,16,7,0,755.0,60.0,4.0,15.0,340.0,113.9,62.66
2018,7,16,7,15,784.5,63.5,3.95,15.7,392.0,167.63,100.29
2018,7,16,7,30,814.0,67.0,3.9,16.4,444.0,223.85,146.21
2018,7,16,7,45,836.5,69.0,3.85,17.15,494.5,281.81,196.34
2018,7,16,8,0,859.0,71.0,3.8,17.9,545.0,337.59,245.12
2018,7,16,8,15,875.5,73.5,3.75,18.65,593.5,392.31,292.51
2018,7,16,8,30,892.0,76.0,3.7,19.4,642.0,446.84,338.46
2018,7,16,8,45,905.0,77.0,3.7,20.15,686.5,497.96,380.48
2018,7,16,9,0,918.0,78.0,3.7,20.9,731.0,547.99,420.24
2018,7,16,9,15,927.0,80.0,3.75,21.65,771.0,595.33,456.78
2018,7,16,9,30,936.0,82.0,3.8,22.4,811.0,640.72,490.71
2018,7,16,9,45,943.0,84.0,3.9,23.15,846.0,682.67,521.29
2018,7,16,10,0,950.0,86.0,4.0,23.9,881.0,722.08,549.22
2018,7,16,10,15,955.5,87.0,4.05,24.45,909.5,756.8,573.44
2018,7,16,10,30,961.0,88.0,4.1,25.0,938.0,788.5,594.9
2018,7,16,10,45,965.0,89.0,4.2,25.6,960.0,815.89,612.09
2018,7,16,11,0,969.0,90.0,4.3,26.2,982.0,839.9,626.89
2018,7,16,11,15,971.5,91.0,4.4,26.55,997.0,859.22,639.07
2018,7,16,11,30,974.0,92.0,4.5,26.9,1012.0,874.91,648.83
2018,7,16,11,45,975.5,91.5,4.55,27.3,1019.0,884.78,654.35
2018,7,16,12,0,977.0,91.0,4.6,27.7,1026.0,890.94,657.58
2018,7,16,12,15,975.5,92.0,4.7,27.8,1025.5,892.19,658.75
2018,7,16,12,30,974.0,93.0,4.8,27.9,1025.0,889.7,657.5
2018,7,16,12,45,969.5,95.5,4.9,28.0,1016.5,882.35,653.05
2018,7,16,13,0,965.0,98.0,5.0,28.1,1008.0,871.34,646.2
2018,7,16,13,15,962.5,97.5,5.1,27.95,993.0,855.72,636.88
2018,7,16,13,30,960.0,97.0,5.2,27.8,978.0,836.51,625.1
2018,7,16,13,45,956.0,95.5,5.3,27.65,955.5,811.79,609.44
2018,7,16,14,0,952.0,94.0,5.4,27.5,933.0,783.72,591.11
2018,7,16,14,15,947.0,93.0,5.45,27.2,904.5,752.18,569.19
2018,7,16,14,30,942.0,92.0,5.5,26.9,876.0,717.63,544.61
2018,7,16,14,45,934.5,90.5,5.55,26.6,841.0,678.23,515.92
2018,7,16,15,0,927.0,89.0,5.6,26.3,806.0,636.37,484.66
2018,7,16,15,15,917.0,87.5,5.6,26.3,765.5,590.87,449.17
2018,7,16,15,30,907.0,86.0,5.6,26.3,725.0,543.56,411.41
2018,7,16,15,45,894.0,84.0,5.6,25.35,680.0,492.85,371.51
2018,7,16,16,0,881.0,82.0,5.6,24.4,635.0,441.11,329.4
2018,7,16,16,15,864.0,79.5,5.55,23.7,586.5,386.72,283.61
2018,7,16,16,30,847.0,77.0,5.5,23.0,538.0,332.24,236.7
2018,7,16,16,45,824.5,74.0,5.4,22.3,487.0,273.54,186.17
2018,7,16,17,0,802.0,71.0,5.3,21.6,436.0,217.98,138.87
2018,7,16,17,15,771.5,67.0,5.2,20.85,384.0,161.92,94.52
2018,7,16,17,30,741.0,63.0,5.1,20.1,332.0,108.51,59.12
2018,7,16,17,45,698.0,58.5,4.95,19.3,280.5,57.4,44.77
2018,7,16,18,0,655.0,54.0,4.8,18.5,229.0,48.9,37.47
2018,7,16,18,15,589.5,48.5,4.65,17.8,181.0,40.46,30.0
2018,7,16,18,30,524.0,43.0,4.5,17.1,133.0,35.83,25.7
2018,7,16,18,45,419.0,35.0,4.3,16.35,92.0,29.06,19.26
2018,7,16,19,0,314.0,27.0,4.1,15.6,51.0,22.45,10.87
2018,7,16,19,15,177.5,16.5,4.05,15.15,28.0,12.98,0.0
2018,7,16,19,30,41.0,6.0,4.0,14.7,5.0,0.0,0.0
2018,7,16,19,45,20.5,3.0,3.95,14.25,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,7,17,4,45,25.5,2.5,2.8,10.45,2.5,0.0,0.0
2018,7,17,5,0,51.0,5.0,2.9,10.7,5.0,3.93,0.0
2018,7,17,5,15,197.0,16.0,3.05,11.25,30.5,12.59,0.0
2018,7,17,5,30,343.0,27.0,3.2,11.8,56.0,22.47,12.02
2018,7,17,5,45,443.0,34.0,3.35,12.4,97.0,28.32,19.11
2018,7,17,6,0,543.0,41.0,3.5,13.0,138.0,34.36,24.94
2018,7,17,6,15,605.5,46.5,3.5,13.65,186.5,42.32,32.26
2018,7,17,6,30,668.0,52.0,3.5,14.3,235.0,47.42,36.84
2018,7,17,6,45,710.5,56.0,3.55,14.95,286.5,62.56,39.47
2018,7,17,7,0,753.0,60.0,3.6,15.6,338.0,114.29,62.79
2018,7,17,7,15,783.0,63.5,3.55,16.35,390.0,168.07,100.43
2018,7,17,7,30,813.0,67.0,3.5,17.1,442.0,224.39,146.29
2018,7,17,7,45,835.5,69.5,3.5,17.9,493.0,282.76,196.55
2018,7,17,8,0,858.0,72.0,3.5,18.7,544.0,339.0,245.46
2018,7,17,8,15,874.5,74.5,3.55,19.5,592.5,393.77,292.67
2018,7,17,8,30,891.0,77.0,3.6,20.3,641.0,448.35,338.49
2018,7,17,8,45,904.0,78.0,3.6,21.15,685.5,499.51,380.18
2018,7,17,9,0,917.0,79.0,3.6,22.0,730.0,549.58,419.58
2018,7,17,9,15,924.0,82.5,3.65,22.7,770.0,597.17,456.14
2018,7,17,9,30,931.0,86.0,3.7,23.4,810.0,642.66,489.99
2018,7,17,9,45,934.5,90.0,3.7,24.1,844.0,684.04,519.69
2018,7,17,10,0,938.0,94.0,3.7,24.8,878.0,722.62,546.54
2018,7,17,10,15,945.5,94.5,3.75,25.4,907.5,757.99,570.92
2018,7,17,10,30,953.0,95.0,3.8,26.0,937.0,790.49,592.78
2018,7,17,10,45,958.0,95.0,3.85,26.55,959.0,817.6,609.56
2018,7,17,11,0,963.0,95.0,3.9,27.1,981.0,841.4,624.0
2018,7,17,11,15,966.0,95.5,3.95,27.5,996.0,860.61,635.67
2018,7,17,11,30,969.0,96.0,4.0,27.9,1011.0,876.23,644.96
2018,7,17,11,45,970.5,96.5,4.0,28.3,1018.5,886.96,650.79
2018,7,17,12,0,972.0,97.0,4.0,28.7,1026.0,893.99,654.23
2018,7,17,12,15,970.0,98.5,4.1,28.9,1025.5,895.27,654.96
2018,7,17,12,30,968.0,100.0,4.2,29.1,1025.0,892.82,653.32
2018,7,17,12,45,963.0,102.0,4.25,29.25,1016.0,884.65,647.87
2018,7,17,13,0,958.0,104.0,4.3,29.4,1007.0,872.86,640.1
2018,7,17,13,15,955.0,104.0,4.35,29.45,992.0,857.38,630.19
2018,7,17,13,30,952.0,104.0,4.4,29.5,977.0,838.36,617.93
2018,7,17,13,45,948.0,102.5,4.5,29.55,954.5,813.81,602.12
2018,7,17,14,0,944.0,101.0,4.6,29.6,932.0,785.94,583.65
2018,7,17,14,15,939.0,100.0,4.65,29.45,904.0,754.61,562.11
2018,7,17,14,30,934.0,99.0,4.7,29.3,876.0,720.29,537.99
2018,7,17,14,45,926.5,97.0,4.75,29.15,840.5,680.7,509.58
2018,7,17,15,0,919.0,95.0,4.8,29.0,805.0,638.65,478.67
2018,7,17,15,15,908.0,93.5,4.8,29.0,764.5,592.87,443.77
2018,7,17,15,30,897.0,92.0,4.8,29.0,724.0,545.36,406.7
2018,7,17,15,45,883.5,89.5,4.85,28.3,678.5,494.36,367.19
2018,7,17,16,0,870.0,87.0,4.9,27.6,633.0,442.39,325.57
2018,7,17,16,15,852.5,84.5,4.9,26.95,584.5,388.26,280.91
2018,7,17,16,30,835.0,82.0,4.9,26.3,536.0,332.3,233.78
2018,7,17,16,45,811.5,79.0,4.9,25.6,485.0,275.85,185.96
2018,7,17,17,0,788.0,76.0,4.9,24.9,434.0,220.67,139.77
2018,7,17,17,15,756.0,72.0,4.8,23.8,382.0,165.04,96.5
2018,7,17,17,30,724.0,68.0,4.7,22.7,330.0,112.27,61.86
2018,7,17,17,45,678.5,63.5,4.65,21.6,278.5,61.97,48.29
2018,7,17,18,0,633.0,59.0,4.6,20.5,227.0,48.67,36.94
2018,7,17,18,15,564.5,52.5,4.5,19.45,178.5,43.32,32.28
2018,7,17,18,30,496.0,46.0,4.4,18.4,130.0,38.04,27.45
2018,7,17,18,45,386.0,37.0,4.3,17.35,89.5,30.56,20.42
2018,7,17,19,0,276.0,28.0,4.2,16.3,49.0,23.21,11.07
2018,7,17,19,15,150.5,15.5,4.2,15.75,26.0,12.2,0.0
2018,7,17,19,30,25.0,3.0,4.2,15.2,3.0,0.0,0.0
2018,7,17,19,45,12.5,1.5,4.2,14.6,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,4,45,18.0,2.5,2.85,10.9,2.5,0.0,0.0
2018,7,18,5,0,36.0,5.0,3.0,11.1,5.0,3.93,0.0
2018,7,18,5,15,160.5,17.0,3.05,11.65,28.5,13.38,0.0
2018,7,18,5,30,285.0,29.0,3.1,12.2,52.0,24.01,12.9
2018,7,18,5,45,389.0,37.0,3.15,12.75,92.0,30.51,20.94
2018,7,18,6,0,493.0,45.0,3.2,13.3,132.0,37.17,27.37
2018,7,18,6,15,558.5,51.5,3.2,14.05,180.0,42.45,32.31
2018,7,18,6,30,624.0,58.0,3.2,14.8,228.0,47.78,37.09
2018,7,18,6,45,667.5,63.0,3.2,15.55,278.5,67.43,43.66
2018,7,18,7,0,711.0,68.0,3.2,16.3,329.0,117.66,66.87
2018,7,18,7,15,742.0,71.5,3.2,17.0,380.0,169.32,102.96
2018,7,18,7,30,773.0,75.0,3.2,17.7,431.0,223.69,147.04
2018,7,18,7,45,796.0,79.0,3.15,18.35,481.5,278.81,194.38
2018,7,18,8,0,819.0,83.0,3.1,19.0,532.0,335.16,243.04
2018,7,18,8,15,837.5,85.0,3.1,19.75,580.0,390.06,289.88
2018,7,18,8,30,856.0,87.0,3.1,20.5,628.0,443.36,334.28
2018,7,18,8,45,870.0,89.0,3.15,21.3,672.5,494.32,375.6
2018,7,18,9,0,884.0,91.0,3.2,22.1,717.0,544.36,414.84
2018,7,18,9,15,892.0,94.0,3.3,22.75,756.0,590.72,450.48
2018,7,18,9,30,900.0,97.0,3.4,23.4,795.0,635.13,483.63
2018,7,18,9,45,905.0,100.5,3.5,24.1,829.0,675.88,513.12
2018,7,18,10,0,910.0,104.0,3.6,24.8,863.0,714.03,539.99
2018,7,18,10,15,916.5,105.0,3.65,25.3,891.5,748.32,563.81
2018,7,18,10,30,923.0,106.0,3.7,25.8,920.0,779.76,585.17
2018,7,18,10,45,928.0,106.5,3.8,26.35,942.0,806.62,602.38
2018,7,18,11,0,933.0,107.0,3.9,26.9,964.0,830.26,617.0
2018,7,18,11,15,868.5,152.0,3.95,27.15,959.5,831.51,616.88
2018,7,18,11,30,804.0,197.0,4.0,27.4,955.0,841.73,622.26
2018,7,18,11,45,748.0,235.5,4.1,27.7,945.0,845.58,622.9
2018,7,18,12,0,692.0,274.0,4.2,28.0,935.0,836.08,614.74
2018,7,18,12,15,737.0,242.5,4.3,28.05,946.5,848.5,624.64
2018,7,18,12,30,782.0,211.0,4.4,28.1,958.0,847.12,625.32
2018,7,18,12,45,742.0,235.0,4.5,28.15,939.0,839.49,619.23
2018,7,18,13,0,702.0,259.0,4.6,28.2,920.0,819.07,604.75
2018,7,18,13,15,736.0,232.0,4.7,28.1,915.5,812.74,602.22
2018,7,18,13,30,770.0,205.0,4.8,28.0,911.0,794.15,591.24
2018,7,18,13,45,801.5,182.0,4.9,27.9,901.0,782.06,584.23
2018,7,18,14,0,833.0,159.0,5.0,27.8,891.0,764.8,573.34
2018,7,18,14,15,702.5,220.0,5.1,27.5,823.5,704.22,529.16
2018,7,18,14,30,572.0,281.0,5.2,27.2,756.0,638.88,481.33
2018,7,18,14,45,635.5,236.0,5.25,26.95,743.0,622.31,470.66
2018,7,18,15,0,699.0,191.0,5.3,26.7,730.0,596.48,452.4
2018,7,18,15,15,783.5,145.0,5.3,26.7,719.5,572.51,433.99
2018,7,18,15,30,868.0,99.0,5.3,26.7,709.0,538.22,406.67
2018,7,18,15,45,854.0,96.5,5.45,25.8,664.5,488.24,367.81
2018,7,18,16,0,840.0,94.0,5.6,24.9,620.0,437.29,326.79
2018,7,18,16,15,822.5,90.5,5.7,24.2,572.0,382.97,281.56
2018,7,18,16,30,805.0,87.0,5.8,23.5,524.0,328.75,235.29
2018,7,18,16,45,781.5,83.5,5.9,22.85,474.0,273.38,187.71
2018,7,18,17,0,758.0,80.0,6.0,22.2,424.0,219.33,141.82
2018,7,18,17,15,724.5,76.0,5.95,21.25,372.5,165.08,99.0
2018,7,18,17,30,691.0,72.0,5.9,20.3,321.0,109.89,61.44
2018,7,18,17,45,644.0,66.5,5.9,19.35,270.0,60.18,47.19
2018,7,18,18,0,597.0,61.0,5.9,18.4,219.0,49.78,38.24
2018,7,18,18,15,526.5,54.0,5.7,17.55,171.5,44.15,33.26
2018,7,18,18,30,456.0,47.0,5.5,16.7,124.0,38.58,28.1
2018,7,18,18,45,347.5,37.5,5.35,15.9,85.0,30.81,20.71
2018,7,18,19,0,239.0,28.0,5.2,15.1,46.0,23.13,10.7
2018,7,18,19,15,127.0,15.0,5.0,14.65,24.0,11.8,0.0
2018,7,18,19,30,15.0,2.0,4.8,14.2,2.0,0.0,0.0
2018,7,18,19,45,7.5,1.0,4.65,13.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,7,19,4,45,13.0,2.0,3.85,10.45,2.0,0.0,0.0
2018,7,19,5,0,26.0,4.0,4.1,10.6,4.0,0.0,0.0
2018,7,19,5,15,129.5,16.0,4.35,11.15,25.5,12.59,0.0
2018,7,19,5,30,233.0,28.0,4.6,11.7,47.0,23.01,11.81
2018,7,19,5,45,331.5,39.0,4.8,12.25,86.0,31.89,22.13
2018,7,19,6,0,430.0,50.0,5.0,12.8,125.0,40.75,30.56
2018,7,19,6,15,494.5,58.5,4.95,13.45,171.5,47.31,36.69
2018,7,19,6,30,559.0,67.0,4.9,14.1,218.0,53.83,42.57
2018,7,19,6,45,601.5,75.0,4.85,14.75,268.0,70.85,47.17
2018,7,19,7,0,644.0,83.0,4.8,15.4,318.0,120.03,71.56
2018,7,19,7,15,675.5,89.0,4.65,16.1,368.5,170.54,107.44
2018,7,19,7,30,707.0,95.0,4.5,16.8,419.0,223.94,150.89
2018,7,19,7,45,729.5,101.0,4.35,17.55,468.5,277.61,196.96
2018,7,19,8,0,752.0,107.0,4.2,18.3,518.0,332.6,244.3
2018,7,19,8,15,771.0,111.5,4.1,19.15,566.0,388.18,291.39
2018,7,19,8,30,790.0,116.0,4.0,20.0,614.0,441.51,335.5
2018,7,19,8,45,804.0,119.5,3.85,20.8,657.5,491.67,375.87
2018,7,19,9,0,818.0,123.0,3.7,21.6,701.0,541.08,414.24
2018,7,19,9,15,838.5,121.5,3.6,22.45,743.0,588.79,450.08
2018,7,19,9,30,859.0,120.0,3.5,23.3,785.0,631.32,481.06
2018,7,19,9,45,851.5,130.0,3.4,24.15,814.0,673.68,510.4
2018,7,19,10,0,844.0,140.0,3.3,25.0,843.0,708.31,533.36
2018,7,19,10,15,865.0,134.0,3.3,25.75,876.0,737.8,553.35
2018,7,19,10,30,886.0,128.0,3.3,26.5,909.0,772.81,576.5
2018,7,19,10,45,904.0,121.5,3.3,27.25,935.0,802.9,595.47
2018,7,19,11,0,922.0,115.0,3.3,28.0,961.0,830.35,611.55
2018,7,19,11,15,925.5,115.5,3.4,28.6,976.0,849.3,622.71
2018,7,19,11,30,929.0,116.0,3.5,29.2,991.0,864.82,631.64
2018,7,19,11,45,930.5,117.0,3.6,29.75,999.0,875.62,637.61
2018,7,19,12,0,932.0,118.0,3.7,30.3,1007.0,882.86,641.3
2018,7,19,12,15,931.0,118.5,3.85,30.65,1006.5,884.04,641.85
2018,7,19,12,30,930.0,119.0,4.0,31.0,1006.0,881.66,640.15
2018,7,19,12,45,927.5,119.5,4.15,31.3,998.0,874.48,635.47
2018,7,19,13,0,925.0,120.0,4.3,31.6,990.0,863.78,628.53
2018,7,19,13,15,919.0,121.0,4.5,31.5,974.0,847.21,618.91
2018,7,19,13,30,913.0,122.0,4.7,31.4,958.0,827.31,607.12
2018,7,19,13,45,844.0,154.5,4.9,31.3,913.0,792.88,584.42
2018,7,19,14,0,775.0,187.0,5.1,31.2,868.0,747.61,553.11
2018,7,19,14,15,812.5,162.0,5.25,30.7,855.0,730.02,543.08
2018,7,19,14,30,850.0,137.0,5.4,30.2,842.0,706.54,528.28
2018,7,19,14,45,851.0,130.0,5.55,29.65,810.5,669.85,503.03
2018,7,19,15,0,852.0,123.0,5.7,29.1,779.0,630.28,474.9
2018,7,19,15,15,839.5,121.0,5.7,29.1,739.0,584.87,440.11
2018,7,19,15,30,827.0,119.0,5.7,29.1,699.0,538.03,403.45
2018,7,19,15,45,809.0,117.0,5.75,27.5,654.0,487.47,365.56
2018,7,19,16,0,791.0,115.0,5.8,25.9,609.0,436.54,325.86
2018,7,19,16,15,771.0,111.0,5.7,24.95,561.0,383.12,281.95
2018,7,19,16,30,751.0,107.0,5.6,24.0,513.0,327.53,235.34
2018,7,19,16,45,726.5,101.5,5.5,23.0,463.0,272.46,188.76
2018,7,19,17,0,702.0,96.0,5.4,22.0,413.0,218.95,143.88
2018,7,19,17,15,670.5,89.5,5.25,21.2,362.5,165.51,101.59
2018,7,19,17,30,639.0,83.0,5.1,20.4,312.0,115.02,67.22
2018,7,19,17,45,596.5,75.0,4.9,19.55,262.5,66.35,45.4
2018,7,19,18,0,554.0,67.0,4.7,18.7,213.0,53.87,41.79
2018,7,19,18,15,489.5,58.0,4.55,18.05,166.5,46.97,35.65
2018,7,19,18,30,425.0,49.0,4.4,17.4,120.0,40.01,29.25
2018,7,19,18,45,330.0,38.0,4.25,16.75,82.0,31.17,20.91
2018,7,19,19,0,235.0,27.0,4.1,16.1,44.0,22.28,9.63
2018,7,19,19,15,125.5,14.5,4.0,15.7,23.0,11.41,0.0
2018,7,19,19,30,16.0,2.0,3.9,15.3,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.85,14.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.55,10.65,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.7,10.8,3.0,0.0,0.0
2018,7,20,5,15,68.0,16.5,2.85,11.45,21.5,12.98,0.0
2018,7,20,5,30,126.0,30.0,3.0,12.1,40.0,22.42,10.97
2018,7,20,5,45,175.0,44.0,3.15,12.7,68.5,32.75,22.8
2018,7,20,6,0,224.0,58.0,3.3,13.3,97.0,42.81,32.31
2018,7,20,6,15,290.0,75.5,3.3,14.0,142.5,55.21,43.63
2018,7,20,6,30,356.0,93.0,3.3,14.7,188.0,67.39,54.5
2018,7,20,6,45,420.5,105.0,3.3,15.35,240.5,84.66,60.77
2018,7,20,7,0,485.0,117.0,3.3,16.0,293.0,128.45,84.26
2018,7,20,7,15,523.5,125.0,3.25,16.7,341.5,172.77,115.52
2018,7,20,7,30,562.0,133.0,3.2,17.4,390.0,220.91,153.7
2018,7,20,7,45,592.0,140.0,3.15,18.15,438.0,273.38,197.31
2018,7,20,8,0,622.0,147.0,3.1,18.9,486.0,324.56,240.1
2018,7,20,8,15,647.0,151.5,3.1,19.7,532.5,373.98,281.15
2018,7,20,8,30,672.0,156.0,3.1,20.5,579.0,424.59,322.19
2018,7,20,8,45,693.5,159.0,3.15,21.35,622.5,473.21,360.69
2018,7,20,9,0,715.0,162.0,3.2,22.2,666.0,522.02,398.23
2018,7,20,9,15,743.0,157.5,3.2,22.95,707.5,567.99,432.75
2018,7,20,9,30,771.0,153.0,3.2,23.7,749.0,612.51,465.33
2018,7,20,9,45,799.5,144.0,3.25,24.5,786.5,654.09,495.1
2018,7,20,10,0,828.0,135.0,3.3,25.3,824.0,694.76,523.53
2018,7,20,10,15,835.0,136.0,3.4,25.95,851.0,719.85,540.86
2018,7,20,10,30,842.0,137.0,3.5,26.6,878.0,749.47,560.85
2018,7,20,10,45,847.5,137.5,3.55,27.2,899.0,774.81,577.41
2018,7,20,11,0,853.0,138.0,3.6,27.8,920.0,797.22,591.23
2018,7,20,11,15,856.5,138.5,3.75,28.2,934.0,814.98,602.49
2018,7,20,11,30,860.0,139.0,3.9,28.6,948.0,829.56,611.64
2018,7,20,11,45,862.0,138.0,4.05,29.0,954.5,838.47,617.02
2018,7,20,12,0,864.0,137.0,4.2,29.4,961.0,844.1,620.27
2018,7,20,12,15,867.5,134.0,4.3,29.55,961.0,846.08,621.57
2018,7,20,12,30,871.0,131.0,4.4,29.7,961.0,844.72,620.73
2018,7,20,12,45,874.5,127.0,4.55,29.85,954.5,839.16,617.33
2018,7,20,13,0,878.0,123.0,4.7,30.0,948.0,830.14,611.86
2018,7,20,13,15,874.5,121.5,4.8,29.9,932.5,814.12,602.13
2018,7,20,13,30,871.0,120.0,4.9,29.8,917.0,794.85,590.18
2018,7,20,13,45,859.5,123.0,5.0,29.75,893.5,770.1,574.28
2018,7,20,14,0,848.0,126.0,5.1,29.7,870.0,742.66,555.36
2018,7,20,14,15,841.0,124.0,5.15,29.4,841.5,711.75,534.1
2018,7,20,14,30,834.0,122.0,5.2,29.1,813.0,678.28,510.56
2018,7,20,14,45,732.0,165.0,5.25,28.8,753.0,627.96,473.02
2018,7,20,15,0,630.0,208.0,5.3,28.5,693.0,572.4,431.53
2018,7,20,15,15,707.0,162.0,5.3,28.5,679.0,548.3,413.44
2018,7,20,15,30,784.0,116.0,5.3,28.5,665.0,515.02,387.3
2018,7,20,15,45,779.0,108.5,5.35,27.45,624.5,467.75,350.97
2018,7,20,16,0,774.0,101.0,5.4,26.4,584.0,419.0,312.13
2018,7,20,16,15,753.0,98.0,5.4,25.7,537.0,367.0,269.22
2018,7,20,16,30,732.0,95.0,5.4,25.0,490.0,315.57,225.83
2018,7,20,16,45,705.5,90.5,5.35,24.3,441.0,262.35,180.73
2018,7,20,17,0,679.0,86.0,5.3,23.6,392.0,207.58,134.96
2018,7,20,17,15,643.5,81.5,5.25,22.7,343.0,156.54,94.88
2018,7,20,17,30,608.0,77.0,5.2,21.8,294.0,108.86,62.69
2018,7,20,17,45,559.0,71.0,5.15,20.95,246.0,63.36,42.42
2018,7,20,18,0,510.0,65.0,5.1,20.1,198.0,51.88,39.8
2018,7,20,18,15,442.5,56.5,5.0,19.35,154.0,45.39,34.06
2018,7,20,18,30,375.0,48.0,4.9,18.6,110.0,38.87,28.09
2018,7,20,18,45,281.0,37.0,4.8,17.85,74.5,30.11,19.85
2018,7,20,19,0,187.0,26.0,4.7,17.1,39.0,19.79,7.41
2018,7,20,19,15,99.0,14.0,4.65,16.7,20.5,11.02,0.0
2018,7,20,19,30,11.0,2.0,4.6,16.3,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.5,15.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.8,12.8,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,7,21,5,15,69.5,14.5,2.95,13.35,19.5,11.41,0.0
2018,7,21,5,30,131.0,27.0,3.0,13.8,37.0,20.35,8.93
2018,7,21,5,45,235.0,39.5,3.1,14.25,73.5,29.87,20.11
2018,7,21,6,0,339.0,52.0,3.2,14.7,110.0,39.47,29.17
2018,7,21,6,15,404.5,62.0,3.2,15.35,153.5,49.31,38.17
2018,7,21,6,30,470.0,72.0,3.2,16.0,197.0,56.72,44.8
2018,7,21,6,45,524.5,78.5,3.2,16.6,245.5,72.34,48.4
2018,7,21,7,0,579.0,85.0,3.2,17.2,294.0,117.1,70.76
2018,7,21,7,15,614.0,90.5,3.25,17.95,342.5,164.13,103.96
2018,7,21,7,30,649.0,96.0,3.3,18.7,391.0,214.52,144.43
2018,7,21,7,45,675.5,100.0,3.35,19.4,438.5,264.53,186.89
2018,7,21,8,0,702.0,104.0,3.4,20.1,486.0,316.34,231.11
2018,7,21,8,15,722.5,108.0,3.45,20.75,532.0,369.48,276.0
2018,7,21,8,30,743.0,112.0,3.5,21.4,578.0,420.68,318.38
2018,7,21,8,45,759.0,114.5,3.55,22.1,620.5,468.75,357.23
2018,7,21,9,0,775.0,117.0,3.6,22.8,663.0,516.37,394.59
2018,7,21,9,15,781.0,123.0,3.7,23.4,700.0,560.68,428.62
2018,7,21,9,30,787.0,129.0,3.8,24.0,737.0,603.2,460.36
2018,7,21,9,45,788.5,136.0,3.85,24.55,768.0,641.7,488.3
2018,7,21,10,0,790.0,143.0,3.9,25.1,799.0,677.69,513.74
2018,7,21,10,15,705.0,192.0,4.0,25.55,792.5,689.73,520.5
2018,7,21,10,30,620.0,241.0,4.1,26.0,786.0,690.28,518.89
2018,7,21,10,45,719.0,194.0,4.2,26.45,841.0,742.9,557.24
2018,7,21,11,0,818.0,147.0,4.3,26.9,896.0,790.19,591.32
2018,7,21,11,15,812.5,153.0,4.45,27.15,907.0,805.74,601.54
2018,7,21,11,30,807.0,159.0,4.6,27.4,918.0,817.86,609.54
2018,7,21,11,45,809.5,159.5,4.7,27.7,925.5,828.38,616.3
2018,7,21,12,0,812.0,160.0,4.8,28.0,933.0,835.66,620.92
2018,7,21,12,15,828.0,150.0,4.9,28.1,938.0,827.96,615.86
2018,7,21,12,30,844.0,140.0,5.0,28.2,943.0,831.61,618.76
2018,7,21,12,45,852.0,134.0,5.1,28.25,939.0,828.38,617.07
2018,7,21,13,0,860.0,128.0,5.2,28.3,935.0,821.66,613.07
2018,7,21,13,15,857.5,126.5,5.25,28.2,920.5,806.69,603.55
2018,7,21,13,30,855.0,125.0,5.3,28.1,906.0,788.5,591.85
2018,7,21,13,45,851.5,122.5,5.35,28.0,884.5,765.56,576.81
2018,7,21,14,0,848.0,120.0,5.4,27.9,863.0,739.58,558.77
2018,7,21,14,15,842.0,118.0,5.45,27.65,835.5,709.33,537.58
2018,7,21,14,30,836.0,116.0,5.5,27.4,808.0,676.45,514.06
2018,7,21,14,45,828.0,114.0,5.5,27.15,775.0,639.82,487.14
2018,7,21,15,0,820.0,112.0,5.5,26.9,742.0,601.04,458.02
2018,7,21,15,15,808.0,109.5,5.5,26.9,703.0,560.6,426.47
2018,7,21,15,30,796.0,107.0,5.5,26.9,664.0,514.95,390.35
2018,7,21,15,45,782.5,103.5,5.55,26.1,621.5,466.6,352.54
2018,7,21,16,0,769.0,100.0,5.6,25.3,579.0,417.56,312.93
2018,7,21,16,15,751.5,96.5,5.6,24.7,533.5,366.59,270.41
2018,7,21,16,30,734.0,93.0,5.6,24.1,488.0,315.85,227.14
2018,7,21,16,45,710.0,88.5,5.6,23.45,440.0,263.09,182.05
2018,7,21,17,0,686.0,84.0,5.6,22.8,392.0,208.57,136.07
2018,7,21,17,15,652.0,79.0,5.5,22.05,343.0,156.88,95.05
2018,7,21,17,30,618.0,74.0,5.4,21.3,294.0,108.39,61.87
2018,7,21,17,45,571.0,68.0,5.25,20.5,246.0,62.28,40.97
2018,7,21,18,0,524.0,62.0,5.1,19.7,198.0,49.77,38.02
2018,7,21,18,15,456.0,54.5,4.95,18.95,154.0,43.96,32.87
2018,7,21,18,30,388.0,47.0,4.8,18.2,110.0,38.18,27.52
2018,7,21,18,45,280.5,35.5,4.65,17.5,73.0,28.89,18.8
2018,7,21,19,0,173.0,24.0,4.5,16.8,36.0,18.29,5.93
2018,7,21,19,15,91.0,12.5,4.45,16.35,18.5,9.83,0.0
2018,7,21,19,30,9.0,1.0,4.4,15.9,1.0,0.0,0.0
2018,7,21,19,45,4.5,0.5,4.35,15.5,0.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,3.0,12.75,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,3.0,12.9,2.0,0.0,0.0
2018,7,22,5,15,117.0,14.0,3.05,13.35,22.0,11.02,0.0
2018,7,22,5,30,220.0,26.0,3.1,13.8,42.0,21.37,9.14
2018,7,22,5,45,319.0,36.0,3.2,14.25,79.0,29.43,19.68
2018,7,22,6,0,418.0,46.0,3.3,14.7,116.0,37.52,27.43
2018,7,22,6,15,485.0,52.5,3.3,15.25,160.5,42.61,32.24
2018,7,22,6,30,552.0,59.0,3.3,15.8,205.0,47.77,36.91
2018,7,22,6,45,598.0,64.5,3.25,16.35,253.5,64.84,40.73
2018,7,22,7,0,644.0,70.0,3.2,16.9,302.0,112.33,64.25
2018,7,22,7,15,677.5,74.5,3.25,17.55,351.5,165.42,102.42
2018,7,22,7,30,711.0,79.0,3.3,18.2,401.0,217.84,144.99
2018,7,22,7,45,735.5,82.5,3.4,18.8,449.5,269.84,189.73
2018,7,22,8,0,760.0,86.0,3.5,19.4,498.0,323.33,236.03
2018,7,22,8,15,779.0,89.5,3.55,20.05,545.0,375.96,281.09
2018,7,22,8,30,798.0,93.0,3.6,20.7,592.0,428.9,325.3
2018,7,22,8,45,813.0,94.5,3.65,21.3,635.0,477.35,364.99
2018,7,22,9,0,828.0,96.0,3.7,21.9,678.0,525.19,403.01
2018,7,22,9,15,838.0,99.0,3.75,22.45,716.5,570.53,438.11
2018,7,22,9,30,848.0,102.0,3.8,23.0,755.0,614.22,470.99
2018,7,22,9,45,855.0,104.5,3.85,23.5,788.5,653.68,500.01
2018,7,22,10,0,862.0,107.0,3.9,24.0,822.0,690.83,526.67
2018,7,22,10,15,868.0,108.5,4.0,24.35,849.5,723.92,550.37
2018,7,22,10,30,874.0,110.0,4.1,24.7,877.0,754.29,571.73
2018,7,22,10,45,878.5,111.5,4.15,25.05,898.5,780.63,589.09
2018,7,22,11,0,883.0,113.0,4.2,25.4,920.0,803.88,603.98
2018,7,22,11,15,885.5,113.5,4.3,25.6,934.0,821.49,615.51
2018,7,22,11,30,888.0,114.0,4.4,25.8,948.0,835.77,624.83
2018,7,22,11,45,889.0,114.5,4.5,26.0,955.0,845.44,631.01
2018,7,22,12,0,890.0,115.0,4.6,26.2,962.0,851.69,635.22
