Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,7,45,666.0,107.0,4.4,19.35,413.5,300.66,221.24
2018,8,11,8,0,696.0,113.0,4.4,20.3,464.0,357.4,269.24
2018,8,11,8,15,718.5,118.5,4.45,21.05,512.5,412.59,315.36
2018,8,11,8,30,741.0,124.0,4.5,21.8,561.0,468.61,360.84
2018,8,11,8,45,757.0,129.0,4.5,22.5,606.0,521.35,402.48
2018,8,11,9,0,773.0,134.0,4.5,23.2,651.0,572.92,441.92
2018,8,11,9,15,783.5,139.0,4.5,23.8,690.5,620.54,477.42
2018,8,11,9,30,794.0,144.0,4.5,24.4,730.0,666.66,510.8
2018,8,11,9,45,800.5,149.5,4.55,25.05,764.5,708.72,540.45
2018,8,11,10,0,807.0,155.0,4.6,25.7,799.0,748.52,567.8
2018,8,11,10,15,813.5,159.0,4.65,26.05,828.0,784.53,592.64
2018,8,11,10,30,820.0,163.0,4.7,26.4,857.0,817.89,615.26
2018,8,11,10,45,823.5,165.5,4.8,26.8,878.0,844.65,632.94
2018,8,11,11,0,827.0,168.0,4.9,27.2,899.0,868.3,648.05
2018,8,11,11,15,794.0,190.5,5.0,27.3,902.0,875.04,652.4
2018,8,11,11,30,761.0,213.0,5.1,27.4,905.0,887.27,660.19
2018,8,11,11,45,785.5,200.5,5.15,27.55,919.5,895.57,665.95
2018,8,11,12,0,810.0,188.0,5.2,27.7,934.0,911.1,676.24
2018,8,11,12,15,825.0,178.5,5.3,27.6,938.0,917.3,681.22
2018,8,11,12,30,840.0,169.0,5.4,27.5,942.0,919.81,683.85
2018,8,11,12,45,842.0,165.5,5.5,27.45,934.5,912.59,679.81
2018,8,11,13,0,844.0,162.0,5.6,27.4,927.0,901.79,673.43
2018,8,11,13,15,838.5,161.5,5.65,27.2,910.0,883.77,662.26
2018,8,11,13,30,833.0,161.0,5.7,27.0,893.0,862.48,648.86
2018,8,11,13,45,825.0,160.5,5.8,26.8,869.5,836.02,632.06
2018,8,11,14,0,817.0,160.0,5.9,26.6,846.0,806.68,612.5
2018,8,11,14,15,807.5,158.0,5.85,26.25,816.0,772.16,588.49
2018,8,11,14,30,798.0,156.0,5.8,25.9,786.0,735.23,562.38
2018,8,11,14,45,785.0,153.0,5.8,25.6,749.0,692.83,531.86
2018,8,11,15,0,772.0,150.0,5.8,25.3,712.0,648.74,499.47
2018,8,11,15,15,756.5,146.5,5.8,25.3,671.0,602.92,464.45
2018,8,11,15,30,741.0,143.0,5.8,25.3,630.0,553.92,426.33
2018,8,11,15,45,721.5,138.5,5.7,24.45,584.5,501.36,385.78
2018,8,11,16,0,702.0,134.0,5.6,23.6,539.0,448.84,344.06
2018,8,11,16,15,677.5,128.0,5.5,22.9,490.5,393.37,298.73
2018,8,11,16,30,653.0,122.0,5.4,22.2,442.0,339.11,253.27
2018,8,11,16,45,621.0,114.5,5.35,21.5,391.5,282.96,205.8
2018,8,11,17,0,589.0,107.0,5.3,20.8,341.0,229.52,160.42
2018,8,11,17,15,545.5,98.5,5.2,20.0,291.0,176.36,116.94
2018,8,11,17,30,502.0,90.0,5.1,19.2,241.0,124.57,77.72
2018,8,11,17,45,443.5,78.5,5.0,18.4,193.0,78.26,49.48
2018,8,11,18,0,385.0,67.0,4.9,17.6,145.0,50.3,38.53
2018,8,11,18,15,303.5,53.0,4.85,16.95,103.5,39.87,29.0
2018,8,11,18,30,222.0,39.0,4.8,16.3,62.0,29.39,18.91
2018,8,11,18,45,131.0,23.5,4.75,15.65,35.0,17.76,0.0
2018,8,11,19,0,40.0,8.0,4.7,15.0,8.0,6.29,0.0
2018,8,11,19,15,20.0,4.0,4.65,14.65,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,12,5,15,24.0,5.0,2.8,11.1,5.5,0.0,0.0
2018,8,12,5,30,48.0,10.0,2.9,11.5,11.0,7.87,0.0
2018,8,12,5,45,128.5,26.5,2.95,11.9,39.0,19.97,7.01
2018,8,12,6,0,209.0,43.0,3.0,12.3,67.0,32.2,22.18
2018,8,12,6,15,281.0,58.5,2.9,13.0,108.5,43.57,32.96
2018,8,12,6,30,353.0,74.0,2.8,13.7,150.0,54.79,43.29
2018,8,12,6,45,408.0,86.5,2.7,14.4,197.5,91.35,59.13
2018,8,12,7,0,463.0,99.0,2.6,15.1,245.0,136.97,90.06
2018,8,12,7,15,506.5,108.5,2.55,15.9,294.5,184.5,127.36
2018,8,12,7,30,550.0,118.0,2.5,16.7,344.0,240.75,173.9
2018,8,12,7,45,584.5,125.5,2.45,17.55,394.0,293.18,218.1
2018,8,12,8,0,619.0,133.0,2.4,18.4,444.0,348.61,264.17
2018,8,12,8,15,646.0,139.5,2.45,19.25,492.5,402.72,308.45
2018,8,12,8,30,673.0,146.0,2.5,20.1,541.0,458.3,352.6
2018,8,12,8,45,695.5,150.0,2.5,21.0,586.5,510.52,392.73
2018,8,12,9,0,718.0,154.0,2.5,21.9,632.0,563.04,431.76
2018,8,12,9,15,737.5,155.5,2.6,22.7,673.0,611.46,467.16
2018,8,12,9,30,757.0,157.0,2.7,23.5,714.0,659.22,501.14
2018,8,12,9,45,775.0,156.0,2.8,24.3,750.0,699.47,529.11
2018,8,12,10,0,793.0,155.0,2.9,25.1,786.0,741.1,557.36
2018,8,12,10,15,804.5,155.5,3.1,25.7,815.5,777.4,582.2
2018,8,12,10,30,816.0,156.0,3.3,26.3,845.0,811.34,605.07
2018,8,12,10,45,826.0,155.5,3.45,26.9,868.5,840.59,623.58
2018,8,12,11,0,836.0,155.0,3.6,27.5,892.0,867.0,639.93
2018,8,12,11,15,841.5,155.0,3.75,27.85,907.5,887.0,652.59
2018,8,12,11,30,847.0,155.0,3.9,28.2,923.0,903.68,663.11
2018,8,12,11,45,851.5,153.5,4.1,28.55,931.0,914.68,670.16
2018,8,12,12,0,856.0,152.0,4.3,28.9,939.0,907.18,664.98
2018,8,12,12,15,857.5,151.5,4.4,29.05,939.0,909.33,666.49
2018,8,12,12,30,859.0,151.0,4.5,29.2,939.0,908.03,665.73
2018,8,12,12,45,859.5,148.5,4.65,29.3,931.0,900.69,661.47
2018,8,12,13,0,860.0,146.0,4.8,29.4,923.0,889.87,655.26
2018,8,12,13,15,857.5,144.0,4.9,29.25,907.5,873.45,645.63
2018,8,12,13,30,855.0,142.0,5.0,29.1,892.0,853.71,633.75
2018,8,12,13,45,851.0,139.0,5.1,29.0,869.0,828.63,618.03
2018,8,12,14,0,847.0,136.0,5.2,28.9,846.0,810.58,607.13
2018,8,12,14,15,840.5,133.5,5.3,28.55,816.5,776.98,585.2
2018,8,12,14,30,834.0,131.0,5.4,28.2,787.0,740.71,560.6
2018,8,12,14,45,826.0,127.0,5.45,27.85,751.5,699.52,531.72
2018,8,12,15,0,818.0,123.0,5.5,27.5,716.0,656.16,500.55
2018,8,12,15,15,803.5,120.5,5.5,27.5,675.0,608.32,464.42
2018,8,12,15,30,789.0,118.0,5.5,27.5,634.0,559.32,426.6
2018,8,12,15,45,774.0,113.0,5.5,26.4,589.0,506.95,387.04
2018,8,12,16,0,759.0,108.0,5.5,25.3,544.0,454.07,345.63
2018,8,12,16,15,739.5,102.0,5.4,24.45,495.5,396.91,299.1
2018,8,12,16,30,720.0,96.0,5.3,23.6,447.0,341.22,252.38
2018,8,12,16,45,692.0,90.5,5.25,22.8,397.0,284.36,203.98
2018,8,12,17,0,664.0,85.0,5.2,22.0,347.0,229.6,157.06
2018,8,12,17,15,623.5,78.0,5.05,21.05,296.0,173.85,111.11
2018,8,12,17,30,583.0,71.0,4.9,20.1,245.0,122.32,72.16
2018,8,12,17,45,525.0,63.0,4.75,19.1,196.5,73.65,43.26
2018,8,12,18,0,467.0,55.0,4.6,18.1,148.0,44.64,33.49
2018,8,12,18,15,377.5,44.5,4.55,17.35,105.5,36.3,25.82
2018,8,12,18,30,288.0,34.0,4.5,16.6,63.0,27.94,17.5
2018,8,12,18,45,172.0,21.0,4.4,15.85,35.5,16.02,0.0
2018,8,12,19,0,56.0,8.0,4.3,15.1,8.0,6.29,0.0
2018,8,12,19,15,28.0,4.0,4.25,14.75,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,13,5,15,38.0,6.0,3.55,10.65,6.5,0.0,0.0
2018,8,13,5,30,76.0,12.0,3.7,11.1,13.0,9.44,0.0
2018,8,13,5,45,187.0,25.0,3.85,11.55,42.5,19.04,5.53
2018,8,13,6,0,298.0,38.0,4.0,12.0,72.0,31.11,21.17
2018,8,13,6,15,381.5,49.0,4.0,12.55,115.5,39.77,29.62
2018,8,13,6,30,465.0,60.0,4.0,13.1,159.0,48.37,37.65
2018,8,13,6,45,522.0,68.5,4.05,13.65,208.5,89.68,53.79
2018,8,13,7,0,579.0,77.0,4.1,14.2,258.0,139.6,87.53
2018,8,13,7,15,619.5,83.5,4.1,14.85,308.5,191.23,129.06
2018,8,13,7,30,660.0,90.0,4.1,15.5,359.0,246.99,176.73
2018,8,13,7,45,689.5,95.5,4.1,16.15,409.5,302.33,225.15
2018,8,13,8,0,719.0,101.0,4.1,16.8,460.0,359.88,274.84
2018,8,13,8,15,742.0,105.0,4.1,17.4,508.5,415.23,321.9
2018,8,13,8,30,765.0,109.0,4.1,18.0,557.0,472.11,368.8
2018,8,13,8,45,781.5,113.0,4.1,18.65,602.0,524.93,411.14
2018,8,13,9,0,798.0,117.0,4.1,19.3,647.0,577.27,451.77
2018,8,13,9,15,805.5,123.0,4.15,19.85,686.5,625.13,488.06
2018,8,13,9,30,813.0,129.0,4.2,20.4,726.0,671.19,522.01
2018,8,13,9,45,815.5,135.5,4.2,21.0,758.5,712.19,551.11
2018,8,13,10,0,818.0,142.0,4.2,21.6,791.0,750.58,577.62
2018,8,13,10,15,826.0,144.0,4.3,22.0,820.0,786.31,602.61
2018,8,13,10,30,834.0,146.0,4.4,22.4,849.0,819.43,625.02
2018,8,13,10,45,839.5,148.0,4.45,22.8,871.5,847.71,643.24
2018,8,13,11,0,845.0,150.0,4.5,23.2,894.0,872.92,659.27
2018,8,13,11,15,848.0,151.5,4.65,23.4,908.5,892.3,672.52
2018,8,13,11,30,851.0,153.0,4.8,23.6,923.0,908.27,683.51
2018,8,13,11,45,851.5,154.5,4.9,23.75,930.0,918.55,690.49
2018,8,13,12,0,852.0,156.0,5.0,23.9,937.0,925.26,695.15
2018,8,13,12,15,856.5,153.0,5.05,23.85,937.5,912.53,686.77
2018,8,13,12,30,861.0,150.0,5.1,23.8,938.0,911.75,686.84
2018,8,13,12,45,866.0,145.5,5.2,23.75,932.0,906.6,684.24
2018,8,13,13,0,871.0,141.0,5.3,23.7,926.0,897.83,679.22
2018,8,13,13,15,867.5,140.0,5.4,23.45,910.5,881.17,669.29
2018,8,13,13,30,864.0,139.0,5.5,23.2,895.0,861.16,657.03
2018,8,13,13,45,858.5,137.0,5.6,22.95,871.5,835.42,640.65
2018,8,13,14,0,853.0,135.0,5.7,22.7,848.0,806.64,621.99
2018,8,13,14,15,845.5,133.0,5.7,22.25,818.0,782.57,606.13
2018,8,13,14,30,838.0,131.0,5.7,21.8,788.0,745.77,580.11
2018,8,13,14,45,827.5,128.5,5.75,21.4,752.0,704.0,549.98
2018,8,13,15,0,817.0,126.0,5.8,21.0,716.0,660.23,517.62
2018,8,13,15,15,802.5,123.0,5.8,21.0,674.5,611.83,480.04
2018,8,13,15,30,788.0,120.0,5.8,21.0,633.0,562.28,440.74
2018,8,13,15,45,770.5,116.0,5.7,19.85,587.5,509.45,399.56
2018,8,13,16,0,753.0,112.0,5.6,18.7,542.0,455.6,356.2
2018,8,13,16,15,730.5,106.5,5.55,18.05,493.0,398.71,308.51
2018,8,13,16,30,708.0,101.0,5.5,17.4,444.0,342.72,260.31
2018,8,13,16,45,676.5,95.5,5.4,16.75,393.0,285.32,210.29
2018,8,13,17,0,645.0,90.0,5.3,16.1,342.0,230.44,162.26
2018,8,13,17,15,601.0,83.0,5.2,15.5,291.0,175.02,115.57
2018,8,13,17,30,557.0,76.0,5.1,14.9,240.0,124.27,76.34
2018,8,13,17,45,494.5,66.5,5.0,14.3,191.0,75.61,46.32
2018,8,13,18,0,432.0,57.0,4.9,13.7,142.0,46.02,35.31
2018,8,13,18,15,341.0,45.5,4.8,13.3,100.0,36.97,26.81
2018,8,13,18,30,250.0,34.0,4.7,12.9,58.0,25.91,15.89
2018,8,13,18,45,146.5,20.5,4.6,12.5,32.5,15.58,0.0
2018,8,13,19,0,43.0,7.0,4.5,12.1,7.0,5.51,0.0
2018,8,13,19,15,21.5,3.5,4.45,11.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,4.0,3.75,10.85,4.0,0.0,0.0
2018,8,14,5,30,21.0,8.0,3.9,11.2,8.0,6.29,0.0
2018,8,14,5,45,85.5,25.0,4.05,11.6,33.5,18.69,4.23
2018,8,14,6,0,150.0,42.0,4.2,12.0,59.0,31.12,21.09
2018,8,14,6,15,216.0,61.5,4.25,12.5,99.5,45.11,34.31
2018,8,14,6,30,282.0,81.0,4.3,13.0,140.0,58.9,47.02
2018,8,14,6,45,250.5,97.5,4.4,13.45,161.0,89.74,62.69
2018,8,14,7,0,219.0,114.0,4.5,13.9,182.0,116.85,84.35
2018,8,14,7,15,230.0,135.5,4.5,14.4,218.5,151.93,113.32
2018,8,14,7,30,241.0,157.0,4.5,14.9,255.0,188.45,144.23
2018,8,14,7,45,199.0,180.5,4.5,15.35,268.5,207.02,161.92
2018,8,14,8,0,157.0,204.0,4.5,15.8,282.0,224.02,177.38
2018,8,14,8,15,338.0,197.0,4.45,16.25,387.5,312.11,246.83
2018,8,14,8,30,519.0,190.0,4.4,16.7,493.0,421.62,333.23
2018,8,14,8,45,593.5,183.0,4.4,17.1,555.5,489.79,387.12
2018,8,14,9,0,668.0,176.0,4.4,17.5,618.0,558.7,440.84
2018,8,14,9,15,696.0,175.0,4.45,17.9,661.0,608.49,479.09
2018,8,14,9,30,724.0,174.0,4.5,18.3,704.0,658.36,516.66
2018,8,14,9,45,745.5,172.0,4.5,18.65,740.5,702.46,549.11
2018,8,14,10,0,767.0,170.0,4.5,19.0,777.0,745.41,580.09
2018,8,14,10,15,783.5,168.5,4.55,19.3,808.5,778.52,603.9
2018,8,14,10,30,800.0,167.0,4.6,19.6,840.0,814.28,629.18
2018,8,14,10,45,808.5,167.5,4.65,19.95,862.5,842.93,648.51
2018,8,14,11,0,817.0,168.0,4.7,20.3,885.0,868.73,665.37
2018,8,14,11,15,653.5,253.5,4.75,20.45,833.0,828.04,633.19
2018,8,14,11,30,490.0,339.0,4.8,20.6,781.0,767.48,586.11
2018,8,14,11,45,649.5,259.5,4.85,20.8,850.5,846.9,646.43
2018,8,14,12,0,809.0,180.0,4.9,21.0,920.0,911.74,693.64
2018,8,14,12,15,829.0,168.5,4.95,21.1,926.5,920.4,699.28
2018,8,14,12,30,849.0,157.0,5.0,21.2,933.0,925.25,702.75
2018,8,14,12,45,851.5,154.0,5.05,21.3,926.0,918.65,698.38
2018,8,14,13,0,854.0,151.0,5.1,21.4,919.0,908.42,691.64
2018,8,14,13,15,853.0,148.0,5.2,21.4,903.5,891.56,680.93
2018,8,14,13,30,852.0,145.0,5.3,21.4,888.0,871.23,667.81
2018,8,14,13,45,850.0,141.5,5.35,21.4,866.0,846.23,651.08
2018,8,14,14,0,848.0,138.0,5.4,21.4,844.0,817.99,632.01
2018,8,14,14,15,841.5,135.0,5.45,21.15,814.5,783.69,608.53
2018,8,14,14,30,835.0,132.0,5.5,20.9,785.0,746.7,582.21
2018,8,14,14,45,827.0,128.0,5.55,20.6,749.0,705.25,552.15
2018,8,14,15,0,819.0,124.0,5.6,20.3,713.0,661.63,519.75
2018,8,14,15,15,804.5,121.0,5.6,20.3,671.5,613.04,482.02
2018,8,14,15,30,790.0,118.0,5.6,20.3,630.0,563.3,442.55
2018,8,14,15,45,773.5,113.5,5.6,19.4,584.5,510.33,401.02
2018,8,14,16,0,757.0,109.0,5.6,18.5,539.0,456.98,357.79
2018,8,14,16,15,736.5,103.5,5.55,17.95,490.5,399.84,309.71
2018,8,14,16,30,716.0,98.0,5.5,17.4,442.0,344.14,261.52
2018,8,14,16,45,686.5,92.0,5.45,16.9,391.5,286.35,210.95
2018,8,14,17,0,657.0,86.0,5.4,16.4,341.0,230.88,162.16
2018,8,14,17,15,614.0,79.5,5.25,15.8,290.0,175.25,115.13
2018,8,14,17,30,571.0,73.0,5.1,15.2,239.0,124.16,75.5
2018,8,14,17,45,509.0,64.0,5.0,14.55,190.0,74.96,45.11
2018,8,14,18,0,447.0,55.0,4.9,13.9,141.0,44.61,34.0
2018,8,14,18,15,353.5,44.0,4.65,13.45,99.0,35.88,25.78
2018,8,14,18,30,260.0,33.0,4.4,13.0,57.0,27.13,16.61
2018,8,14,18,45,147.5,19.0,4.2,12.55,31.0,14.47,0.0
2018,8,14,19,0,35.0,5.0,4.0,12.1,5.0,3.93,0.0
2018,8,14,19,15,17.5,2.5,3.9,11.9,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,15,5,15,26.0,4.5,2.7,10.5,5.0,0.0,0.0
2018,8,15,5,30,52.0,9.0,3.0,11.1,10.0,7.08,0.0
2018,8,15,5,45,158.0,23.5,3.3,11.7,38.5,17.85,2.52
2018,8,15,6,0,264.0,38.0,3.6,12.3,67.0,28.89,19.07
2018,8,15,6,15,351.0,50.0,3.65,12.85,110.0,38.11,28.06
2018,8,15,6,30,438.0,62.0,3.7,13.4,153.0,50.65,39.6
2018,8,15,6,45,499.0,70.0,3.75,13.95,201.5,92.37,55.94
2018,8,15,7,0,560.0,78.0,3.8,14.5,250.0,141.42,89.64
2018,8,15,7,15,584.5,87.0,3.75,15.05,296.0,191.18,130.66
2018,8,15,7,30,609.0,96.0,3.7,15.6,342.0,243.27,175.85
2018,8,15,7,45,664.5,96.0,3.65,16.15,397.5,299.42,223.95
2018,8,15,8,0,720.0,96.0,3.6,16.7,453.0,360.57,275.86
2018,8,15,8,15,745.0,99.5,3.6,17.3,502.0,417.65,324.1
2018,8,15,8,30,770.0,103.0,3.6,17.9,551.0,474.21,370.55
2018,8,15,8,45,682.0,143.5,3.55,18.45,563.5,505.2,395.83
2018,8,15,9,0,594.0,184.0,3.5,19.0,576.0,525.31,411.21
2018,8,15,9,15,584.0,202.0,3.55,19.5,607.5,564.51,440.61
2018,8,15,9,30,574.0,220.0,3.6,20.0,639.0,600.96,467.07
2018,8,15,9,45,719.0,165.5,3.65,20.45,716.5,680.65,527.12
2018,8,15,10,0,864.0,111.0,3.7,20.9,794.0,753.92,581.64
2018,8,15,10,15,865.0,116.0,3.8,21.3,821.0,787.47,603.84
2018,8,15,10,30,866.0,121.0,3.9,21.7,848.0,817.87,623.74
2018,8,15,10,45,865.0,126.0,4.05,22.05,868.0,843.37,640.49
2018,8,15,11,0,864.0,131.0,4.2,22.4,888.0,865.43,654.87
2018,8,15,11,15,883.5,122.5,4.3,22.6,907.5,889.81,671.04
2018,8,15,11,30,903.0,114.0,4.4,22.8,927.0,911.11,685.09
2018,8,15,11,45,906.0,113.0,4.55,23.0,934.5,921.35,692.11
2018,8,15,12,0,909.0,112.0,4.7,23.2,942.0,927.97,696.99
2018,8,15,12,15,908.0,112.5,4.8,23.2,941.0,928.72,698.14
2018,8,15,12,30,907.0,113.0,4.9,23.2,940.0,925.78,696.91
2018,8,15,12,45,904.5,113.0,5.0,23.2,931.0,917.39,692.01
2018,8,15,13,0,902.0,113.0,5.1,23.2,922.0,905.39,684.71
2018,8,15,13,15,899.0,112.0,5.2,23.05,906.0,888.49,674.45
2018,8,15,13,30,896.0,111.0,5.3,22.9,890.0,868.12,661.77
2018,8,15,13,45,892.0,109.5,5.4,22.75,867.5,843.09,645.75
2018,8,15,14,0,888.0,108.0,5.5,22.6,845.0,814.83,627.35
2018,8,15,14,15,882.0,106.0,5.5,22.25,815.5,781.5,605.19
2018,8,15,14,30,876.0,104.0,5.5,21.9,786.0,745.35,580.34
2018,8,15,14,45,867.0,102.0,5.55,21.6,750.5,704.49,550.68
2018,8,15,15,0,858.0,100.0,5.6,21.3,715.0,661.43,518.64
2018,8,15,15,15,845.0,97.5,5.6,21.3,673.5,613.49,481.4
2018,8,15,15,30,832.0,95.0,5.6,21.3,632.0,567.12,444.39
2018,8,15,15,45,816.5,92.0,5.5,20.4,586.5,514.08,402.59
2018,8,15,16,0,801.0,89.0,5.4,19.5,541.0,460.47,358.97
2018,8,15,16,15,781.0,85.0,5.35,19.0,492.5,403.82,311.15
2018,8,15,16,30,761.0,81.0,5.3,18.5,444.0,347.68,262.45
2018,8,15,16,45,732.5,76.0,5.2,18.05,393.0,288.96,210.89
2018,8,15,17,0,704.0,71.0,5.1,17.6,342.0,232.34,160.92
2018,8,15,17,15,662.5,66.0,4.95,17.0,290.5,173.27,110.86
2018,8,15,17,30,621.0,61.0,4.8,16.4,239.0,120.76,70.09
2018,8,15,17,45,560.5,54.0,4.65,15.8,190.0,70.2,39.28
2018,8,15,18,0,500.0,47.0,4.5,15.2,141.0,38.7,28.58
2018,8,15,18,15,403.5,38.5,4.35,14.75,99.0,31.7,21.94
2018,8,15,18,30,307.0,30.0,4.2,14.3,57.0,24.82,14.29
2018,8,15,18,45,176.0,17.5,4.05,13.85,31.0,13.77,0.0
2018,8,15,19,0,45.0,5.0,3.9,13.4,5.0,3.93,0.0
2018,8,15,19,15,22.5,2.5,3.8,13.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,15,40.0,4.5,2.3,10.1,5.0,0.0,0.0
2018,8,16,5,30,80.0,9.0,2.6,10.7,10.0,7.08,0.0
2018,8,16,5,45,216.5,21.0,2.95,11.3,40.5,17.3,0.77
2018,8,16,6,0,353.0,33.0,3.3,11.9,71.0,27.28,17.64
2018,8,16,6,15,442.5,41.0,3.3,12.45,115.0,33.79,24.27
2018,8,16,6,30,532.0,49.0,3.3,13.0,159.0,42.9,32.75
2018,8,16,6,45,590.0,55.5,3.35,13.6,209.5,89.13,49.63
2018,8,16,7,0,648.0,62.0,3.4,14.2,260.0,142.12,86.36
2018,8,16,7,15,688.0,67.0,3.4,14.8,312.0,199.22,133.22
2018,8,16,7,30,728.0,72.0,3.4,15.4,364.0,257.55,183.71
2018,8,16,7,45,757.0,75.0,3.4,15.95,415.0,314.23,233.82
2018,8,16,8,0,786.0,78.0,3.4,16.5,466.0,372.88,284.86
2018,8,16,8,15,807.0,81.0,3.45,17.2,515.0,429.75,333.24
2018,8,16,8,30,828.0,84.0,3.5,17.9,564.0,487.06,380.43
2018,8,16,8,45,844.5,86.5,3.5,18.55,610.0,539.43,422.36
2018,8,16,9,0,861.0,89.0,3.5,19.2,656.0,592.57,463.43
2018,8,16,9,15,870.0,92.5,3.5,19.85,696.0,640.99,499.65
2018,8,16,9,30,879.0,96.0,3.5,20.5,736.0,687.53,533.37
2018,8,16,9,45,885.0,99.0,3.5,21.15,770.0,729.37,562.73
2018,8,16,10,0,891.0,102.0,3.5,21.8,804.0,768.64,589.21
2018,8,16,10,15,898.0,103.5,3.5,22.35,833.0,804.55,612.03
2018,8,16,10,30,905.0,105.0,3.5,22.9,862.0,837.59,632.62
2018,8,16,10,45,910.0,106.0,3.45,23.45,884.5,865.46,649.21
2018,8,16,11,0,915.0,107.0,3.4,24.0,907.0,890.05,663.44
2018,8,16,11,15,918.5,107.0,3.45,24.4,921.5,909.0,674.82
2018,8,16,11,30,922.0,107.0,3.5,24.8,936.0,924.4,683.87
2018,8,16,11,45,923.5,107.5,3.55,25.25,943.0,934.84,689.56
2018,8,16,12,0,925.0,108.0,3.6,25.7,950.0,941.55,692.89
2018,8,16,12,15,924.0,108.5,3.7,25.95,949.0,942.28,693.22
2018,8,16,12,30,923.0,109.0,3.8,26.2,948.0,939.24,691.18
2018,8,16,12,45,920.0,109.0,3.95,26.45,938.5,930.22,685.54
2018,8,16,13,0,917.0,109.0,4.1,26.7,929.0,917.54,677.53
2018,8,16,13,15,913.5,108.0,4.2,26.6,912.5,899.89,666.91
2018,8,16,13,30,910.0,107.0,4.3,26.5,896.0,878.73,653.92
2018,8,16,13,45,904.5,106.0,4.45,26.45,872.5,852.51,637.52
2018,8,16,14,0,899.0,105.0,4.6,26.4,849.0,823.1,619.0
2018,8,16,14,15,892.5,103.0,4.7,26.05,819.0,788.94,597.59
2018,8,16,14,30,886.0,101.0,4.8,25.7,789.0,751.97,573.66
2018,8,16,14,45,876.5,99.0,4.9,25.4,752.5,710.28,544.48
2018,8,16,15,0,867.0,97.0,5.0,25.1,716.0,666.4,512.9
2018,8,16,15,15,853.5,95.0,5.0,25.1,674.0,618.12,476.26
2018,8,16,15,30,840.0,93.0,5.0,25.1,632.0,568.46,437.7
2018,8,16,15,45,824.5,89.5,5.05,24.05,586.0,517.39,398.78
2018,8,16,16,0,809.0,86.0,5.1,23.0,540.0,462.81,355.68
2018,8,16,16,15,788.5,82.0,5.05,22.25,491.0,405.44,308.34
2018,8,16,16,30,768.0,78.0,5.0,21.5,442.0,348.63,260.03
2018,8,16,16,45,738.5,74.0,5.0,20.8,391.0,290.02,209.44
2018,8,16,17,0,709.0,70.0,5.0,20.1,340.0,233.6,160.32
2018,8,16,17,15,667.0,65.0,4.85,19.3,288.5,174.08,110.39
2018,8,16,17,30,625.0,60.0,4.7,18.5,237.0,121.15,69.59
2018,8,16,17,45,563.0,53.5,4.6,17.7,188.0,70.56,38.96
2018,8,16,18,0,501.0,47.0,4.5,16.9,139.0,38.74,28.37
2018,8,16,18,15,402.5,37.5,4.4,16.3,96.5,30.92,21.05
2018,8,16,18,30,304.0,28.0,4.3,15.7,54.0,23.16,12.46
2018,8,16,18,45,173.5,17.0,4.2,15.1,29.5,13.38,0.0
2018,8,16,19,0,43.0,6.0,4.1,14.5,5.0,0.0,0.0
2018,8,16,19,15,21.5,3.0,4.05,14.2,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,17,5,15,38.0,4.5,2.15,10.95,5.0,0.0,0.0
2018,8,17,5,30,76.0,9.0,2.4,11.5,10.0,7.08,0.0
2018,8,17,5,45,210.0,20.5,2.65,12.0,39.0,16.89,0.0
2018,8,17,6,0,344.0,32.0,2.9,12.5,68.0,26.44,16.76
2018,8,17,6,15,437.0,40.5,2.9,13.2,112.5,33.37,23.79
2018,8,17,6,30,530.0,49.0,2.9,13.9,157.0,44.47,34.01
2018,8,17,6,45,591.0,55.0,2.85,14.6,207.5,90.61,50.19
2018,8,17,7,0,652.0,61.0,2.8,15.3,258.0,143.87,87.18
2018,8,17,7,15,693.5,65.0,2.75,16.05,310.0,200.71,133.64
2018,8,17,7,30,735.0,69.0,2.7,16.8,362.0,259.0,183.7
2018,8,17,7,45,765.0,72.0,2.65,17.55,413.5,316.49,233.83
2018,8,17,8,0,795.0,75.0,2.6,18.3,465.0,376.05,284.74
2018,8,17,8,15,817.0,78.0,2.55,19.2,515.0,433.9,332.79
2018,8,17,8,30,839.0,81.0,2.5,20.1,565.0,490.89,378.42
2018,8,17,8,45,856.0,82.0,2.45,21.0,610.5,544.17,419.59
2018,8,17,9,0,873.0,83.0,2.4,21.9,656.0,596.78,458.66
2018,8,17,9,15,886.0,84.5,2.4,22.75,697.5,646.4,494.39
2018,8,17,9,30,899.0,86.0,2.4,23.6,739.0,694.44,527.78
2018,8,17,9,45,910.5,86.5,2.45,24.45,775.5,738.61,557.71
2018,8,17,10,0,922.0,87.0,2.5,25.3,812.0,780.55,584.3
2018,8,17,10,15,929.0,88.5,2.55,26.05,841.5,817.48,606.76
2018,8,17,10,30,936.0,90.0,2.6,26.8,871.0,851.44,627.0
2018,8,17,10,45,942.0,89.5,2.65,27.6,893.5,879.5,642.99
2018,8,17,11,0,948.0,89.0,2.7,28.4,916.0,904.19,656.71
2018,8,17,11,15,952.0,89.5,2.7,29.05,931.5,924.62,667.6
2018,8,17,11,30,956.0,90.0,2.7,29.7,947.0,941.37,676.13
2018,8,17,11,45,958.5,89.5,2.75,30.3,954.5,952.04,681.35
2018,8,17,12,0,961.0,89.0,2.8,30.9,962.0,958.86,684.23
2018,8,17,12,15,961.0,89.5,2.9,31.35,961.5,960.49,684.72
2018,8,17,12,30,961.0,90.0,3.0,31.8,961.0,958.2,682.85
2018,8,17,12,45,959.5,90.0,3.1,32.25,953.0,950.18,677.42
2018,8,17,13,0,958.0,90.0,3.2,32.7,945.0,938.29,669.62
2018,8,17,13,15,955.5,89.0,3.3,32.65,928.5,920.76,659.62
2018,8,17,13,30,953.0,88.0,3.4,32.6,912.0,899.53,647.22
2018,8,17,13,45,949.5,87.5,3.5,32.6,889.5,874.33,632.07
2018,8,17,14,0,946.0,87.0,3.6,32.6,867.0,845.69,614.56
2018,8,17,14,15,939.5,86.0,3.7,32.35,836.5,810.94,593.44
2018,8,17,14,30,933.0,85.0,3.8,32.1,806.0,773.23,570.07
2018,8,17,14,45,925.5,83.0,3.9,31.9,770.0,731.07,542.03
2018,8,17,15,0,918.0,81.0,4.0,31.7,734.0,686.43,511.0
2018,8,17,15,15,906.0,79.5,4.0,31.7,691.5,637.26,475.17
2018,8,17,15,30,894.0,78.0,4.0,31.7,649.0,586.46,437.21
2018,8,17,15,45,879.5,75.5,4.1,30.75,602.5,532.06,397.26
2018,8,17,16,0,865.0,73.0,4.2,29.8,556.0,476.83,355.02
2018,8,17,16,15,845.0,70.5,4.25,29.0,506.0,418.79,308.77
2018,8,17,16,30,825.0,68.0,4.3,28.2,456.0,361.08,261.18
2018,8,17,16,45,797.0,64.5,4.3,27.4,403.5,299.7,209.67
2018,8,17,17,0,769.0,61.0,4.3,26.6,351.0,240.67,159.54
2018,8,17,17,15,728.5,57.5,4.25,25.4,298.5,181.68,111.19
2018,8,17,17,30,688.0,54.0,4.2,24.2,246.0,126.73,69.83
2018,8,17,17,45,626.0,48.0,4.15,23.0,195.0,72.9,38.12
2018,8,17,18,0,564.0,42.0,4.1,21.8,144.0,38.31,27.35
2018,8,17,18,15,462.0,34.5,4.0,20.75,100.0,28.84,18.79
2018,8,17,18,30,360.0,27.0,3.9,19.7,56.0,22.56,11.22
2018,8,17,18,45,207.0,16.5,3.85,18.65,30.5,12.98,0.0
2018,8,17,19,0,54.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.75,17.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,18,5,15,40.0,4.0,2.35,10.75,4.5,0.0,0.0
2018,8,18,5,30,80.0,8.0,2.6,11.3,9.0,6.29,0.0
2018,8,18,5,45,222.0,20.5,2.85,11.85,39.5,16.96,0.0
2018,8,18,6,0,364.0,33.0,3.1,12.4,70.0,27.41,17.46
2018,8,18,6,15,459.0,41.5,3.05,13.2,115.5,34.35,24.62
2018,8,18,6,30,554.0,50.0,3.0,14.0,161.0,47.32,30.62
2018,8,18,6,45,615.0,56.0,2.9,14.8,213.0,95.2,52.7
2018,8,18,7,0,676.0,62.0,2.8,15.6,265.0,152.83,93.45
2018,8,18,7,15,717.5,66.5,2.75,16.6,318.5,209.1,139.44
2018,8,18,7,30,759.0,71.0,2.7,17.6,372.0,269.48,191.07
2018,8,18,7,45,788.5,74.5,2.65,18.6,425.0,328.85,242.4
2018,8,18,8,0,818.0,78.0,2.6,19.6,478.0,390.2,294.21
2018,8,18,8,15,839.5,80.5,2.6,20.55,528.0,448.79,342.52
2018,8,18,8,30,861.0,83.0,2.6,21.5,578.0,506.22,388.21
2018,8,18,8,45,877.5,85.0,2.55,22.5,625.0,561.39,430.26
2018,8,18,9,0,894.0,87.0,2.5,23.5,672.0,615.79,470.03
2018,8,18,9,15,894.5,94.5,2.5,24.4,711.0,664.2,504.23
2018,8,18,9,30,895.0,102.0,2.5,25.3,750.0,709.86,535.27
2018,8,18,9,45,890.0,111.0,2.45,26.25,782.0,750.06,561.03
2018,8,18,10,0,885.0,120.0,2.4,27.2,814.0,786.74,583.5
2018,8,18,10,15,894.0,121.0,2.45,27.9,844.0,823.64,605.82
2018,8,18,10,30,903.0,122.0,2.5,28.6,874.0,857.77,626.03
2018,8,18,10,45,909.5,122.5,2.55,29.35,897.0,886.41,642.33
2018,8,18,11,0,916.0,123.0,2.6,30.1,920.0,911.81,656.45
2018,8,18,11,15,920.0,123.5,2.65,30.65,935.0,931.65,667.48
2018,8,18,11,30,924.0,124.0,2.7,31.2,950.0,947.92,676.27
2018,8,18,11,45,926.5,124.0,2.8,31.8,957.5,958.75,681.93
2018,8,18,12,0,929.0,124.0,2.9,32.4,965.0,965.84,685.33
2018,8,18,12,15,926.0,125.5,3.05,32.6,963.5,965.54,685.63
2018,8,18,12,30,923.0,127.0,3.2,32.8,962.0,961.46,683.64
2018,8,18,12,45,917.0,129.5,3.35,33.0,952.0,951.85,678.19
2018,8,18,13,0,911.0,132.0,3.5,33.2,942.0,938.62,670.47
2018,8,18,13,15,908.0,130.5,3.65,33.15,925.5,920.9,660.55
2018,8,18,13,30,905.0,129.0,3.8,33.1,909.0,899.65,648.29
2018,8,18,13,45,901.0,127.0,3.95,33.0,885.5,873.7,633.0
2018,8,18,14,0,897.0,125.0,4.1,32.9,862.0,844.46,615.4
2018,8,18,14,15,889.5,123.0,4.2,32.6,831.0,809.38,593.97
2018,8,18,14,30,882.0,121.0,4.3,32.3,800.0,771.54,569.79
2018,8,18,14,45,872.0,118.5,4.4,31.95,763.0,735.72,545.68
2018,8,18,15,0,862.0,116.0,4.5,31.6,726.0,689.98,514.14
2018,8,18,15,15,847.5,113.5,4.5,31.6,683.0,639.55,477.48
2018,8,18,15,30,833.0,111.0,4.5,31.6,640.0,587.86,438.99
2018,8,18,15,45,814.5,107.5,4.6,30.55,592.5,532.21,398.49
2018,8,18,16,0,796.0,104.0,4.7,29.5,545.0,476.29,356.21
2018,8,18,16,15,770.0,100.0,4.7,28.6,494.0,416.87,309.36
2018,8,18,16,30,744.0,96.0,4.7,27.7,443.0,357.18,260.82
2018,8,18,16,45,709.0,90.5,4.7,26.8,390.0,296.11,210.25
2018,8,18,17,0,674.0,85.0,4.7,25.9,337.0,237.96,161.55
2018,8,18,17,15,625.5,78.5,4.6,24.65,284.0,179.85,114.51
2018,8,18,17,30,577.0,72.0,4.5,23.4,231.0,126.96,74.81
2018,8,18,17,45,507.5,63.0,4.4,22.1,181.0,76.52,44.16
2018,8,18,18,0,438.0,54.0,4.3,20.8,131.0,44.03,32.35
2018,8,18,18,15,337.0,41.0,4.25,19.8,88.5,33.59,22.82
2018,8,18,18,30,236.0,28.0,4.2,18.8,46.0,23.07,10.94
2018,8,18,18,45,126.0,15.0,4.1,17.8,24.0,11.8,0.0
2018,8,18,19,0,16.0,2.0,4.0,16.8,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,4.0,16.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,2.55,10.4,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,2.8,10.9,7.0,5.51,0.0
2018,8,19,5,45,152.0,21.5,3.05,11.35,34.0,16.33,0.0
2018,8,19,6,0,257.0,36.0,3.3,11.8,61.0,27.38,17.34
2018,8,19,6,15,348.0,48.0,3.3,12.5,104.0,39.05,28.78
2018,8,19,6,30,439.0,60.0,3.3,13.2,147.0,54.75,36.99
2018,8,19,6,45,504.0,69.0,3.3,13.9,197.0,98.49,59.43
2018,8,19,7,0,569.0,78.0,3.3,14.6,247.0,150.12,96.32
2018,8,19,7,15,615.5,84.5,3.35,15.4,299.5,203.39,139.93
2018,8,19,7,30,662.0,91.0,3.4,16.2,352.0,261.55,189.57
2018,8,19,7,45,696.5,96.0,3.4,16.95,404.5,319.04,239.36
2018,8,19,8,0,731.0,101.0,3.4,17.7,457.0,379.27,290.56
2018,8,19,8,15,756.5,105.5,3.4,18.5,507.5,437.51,338.95
2018,8,19,8,30,782.0,110.0,3.4,19.3,558.0,497.13,386.83
2018,8,19,8,45,802.5,113.0,3.45,20.15,605.0,552.61,430.08
2018,8,19,9,0,823.0,116.0,3.5,21.0,652.0,607.91,471.75
2018,8,19,9,15,839.5,117.5,3.55,21.75,694.5,658.76,509.08
2018,8,19,9,30,856.0,119.0,3.6,22.5,737.0,708.41,544.45
2018,8,19,9,45,870.5,119.5,3.65,23.25,774.5,746.88,571.14
2018,8,19,10,0,885.0,120.0,3.7,24.0,812.0,789.85,600.07
2018,8,19,10,15,895.0,121.0,3.75,24.55,843.0,827.56,624.02
2018,8,19,10,30,905.0,122.0,3.8,25.1,874.0,862.55,645.9
2018,8,19,10,45,913.0,122.0,3.85,25.7,897.5,892.05,663.73
2018,8,19,11,0,921.0,122.0,3.9,26.3,921.0,918.36,679.34
2018,8,19,11,15,926.5,122.0,3.95,26.7,937.0,939.13,691.75
2018,8,19,11,30,932.0,122.0,4.0,27.1,953.0,956.35,701.86
2018,8,19,11,45,936.5,121.0,4.0,27.55,961.5,968.1,707.99
2018,8,19,12,0,941.0,120.0,4.0,28.0,970.0,976.09,711.75
2018,8,19,12,15,941.0,120.0,4.05,28.2,969.0,977.1,712.05
2018,8,19,12,30,941.0,120.0,4.1,28.4,968.0,974.27,709.99
2018,8,19,12,45,938.5,120.0,4.1,28.65,959.0,965.34,703.64
2018,8,19,13,0,936.0,120.0,4.1,28.9,950.0,952.65,694.95
2018,8,19,13,15,933.5,118.5,4.15,28.95,933.5,934.86,683.83
2018,8,19,13,30,931.0,117.0,4.2,29.0,917.0,913.44,670.36
2018,8,19,13,45,927.5,114.5,4.25,29.05,893.0,886.71,653.34
2018,8,19,14,0,924.0,112.0,4.3,29.1,869.0,856.57,634.01
2018,8,19,14,15,918.0,110.0,4.3,28.85,838.5,821.71,611.89
2018,8,19,14,30,912.0,108.0,4.3,28.6,808.0,783.9,587.51
2018,8,19,14,45,903.5,105.0,4.35,28.4,770.5,740.65,557.6
2018,8,19,15,0,895.0,102.0,4.4,28.2,733.0,695.04,525.27
2018,8,19,15,15,881.5,100.0,4.4,28.2,690.0,645.13,488.44
2018,8,19,15,30,868.0,98.0,4.4,28.2,647.0,597.14,451.97
2018,8,19,15,45,851.0,95.0,4.45,27.25,599.5,541.02,410.22
2018,8,19,16,0,834.0,92.0,4.5,26.3,552.0,484.4,366.56
2018,8,19,16,15,810.5,88.0,4.55,25.45,500.0,423.99,318.25
2018,8,19,16,30,787.0,84.0,4.6,24.6,448.0,364.42,268.94
2018,8,19,16,45,759.0,79.0,4.6,23.8,396.0,303.78,217.52
2018,8,19,17,0,731.0,74.0,4.6,23.0,344.0,245.18,167.21
2018,8,19,17,15,685.0,68.0,4.5,21.75,290.0,182.39,115.41
2018,8,19,17,30,639.0,62.0,4.4,20.5,236.0,126.62,72.73
2018,8,19,17,45,570.0,55.0,4.35,19.3,185.0,73.96,40.64
2018,8,19,18,0,501.0,48.0,4.3,18.1,134.0,39.68,28.92
2018,8,19,18,15,383.0,37.5,4.2,17.15,90.0,30.98,20.77
2018,8,19,18,30,265.0,27.0,4.1,16.2,46.0,22.38,9.67
2018,8,19,18,45,142.0,15.0,4.05,15.2,24.0,11.8,0.0
2018,8,19,19,0,19.0,3.0,4.0,14.2,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,13.8,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,20,5,15,16.0,2.5,2.85,10.5,2.5,0.0,0.0
2018,8,20,5,30,32.0,5.0,3.0,10.8,5.0,3.93,0.0
2018,8,20,5,45,133.5,19.5,3.15,11.15,31.0,14.82,0.0
2018,8,20,6,0,235.0,34.0,3.3,11.5,57.0,25.84,15.91
2018,8,20,6,15,320.0,48.0,3.3,12.0,99.0,36.45,26.52
2018,8,20,6,30,405.0,62.0,3.3,12.5,141.0,54.26,36.14
2018,8,20,6,45,464.5,72.5,3.3,12.95,189.5,99.67,61.82
2018,8,20,7,0,524.0,83.0,3.3,13.4,238.0,149.52,98.27
2018,8,20,7,15,568.5,92.0,3.25,14.05,289.5,201.96,141.56
2018,8,20,7,30,613.0,101.0,3.2,14.7,341.0,259.18,190.56
2018,8,20,7,45,646.0,107.5,3.2,15.35,392.0,314.95,238.95
2018,8,20,8,0,679.0,114.0,3.2,16.0,443.0,373.4,288.75
2018,8,20,8,15,705.5,119.0,3.2,16.7,492.5,430.01,335.92
2018,8,20,8,30,732.0,124.0,3.2,17.4,542.0,487.88,382.63
2018,8,20,8,45,752.0,128.5,3.2,18.05,588.0,542.68,425.62
2018,8,20,9,0,772.0,133.0,3.2,18.7,634.0,597.41,467.18
2018,8,20,9,15,784.5,138.0,3.25,19.35,675.0,645.51,502.77
2018,8,20,9,30,797.0,143.0,3.3,20.0,716.0,693.59,537.32
2018,8,20,9,45,805.0,147.0,3.3,20.6,750.5,735.89,566.74
2018,8,20,10,0,813.0,151.0,3.3,21.2,785.0,775.98,593.88
2018,8,20,10,15,824.5,152.0,3.4,21.75,815.0,813.66,619.46
2018,8,20,10,30,836.0,153.0,3.5,22.3,845.0,848.88,642.15
2018,8,20,10,45,846.0,152.0,3.55,22.8,868.5,878.3,660.43
2018,8,20,11,0,856.0,151.0,3.6,23.3,892.0,904.75,676.62
2018,8,20,11,15,862.0,151.0,3.7,23.65,907.5,925.46,689.6
2018,8,20,11,30,868.0,151.0,3.8,24.0,923.0,942.76,700.35
2018,8,20,11,45,872.5,149.5,3.9,24.35,930.5,938.75,696.89
2018,8,20,12,0,877.0,148.0,4.0,24.7,938.0,946.0,701.25
2018,8,20,12,15,882.5,145.0,4.15,24.8,939.0,949.29,703.93
2018,8,20,12,30,888.0,142.0,4.3,24.9,940.0,948.93,704.27
2018,8,20,12,45,894.0,136.5,4.4,25.0,933.5,943.09,700.78
2018,8,20,13,0,900.0,131.0,4.5,25.1,927.0,933.45,694.85
2018,8,20,13,15,896.5,130.0,4.6,25.0,910.5,915.72,684.28
2018,8,20,13,30,893.0,129.0,4.7,24.9,894.0,894.53,671.43
2018,8,20,13,45,887.0,127.5,4.85,24.8,869.5,867.43,654.77
2018,8,20,14,0,881.0,126.0,5.0,24.7,845.0,837.2,635.76
2018,8,20,14,15,873.5,123.5,5.05,24.4,814.0,801.94,612.94
2018,8,20,14,30,866.0,121.0,5.1,24.1,783.0,763.97,587.42
2018,8,20,14,45,856.0,118.5,5.2,23.75,746.0,728.63,562.59
2018,8,20,15,0,846.0,116.0,5.3,23.4,709.0,683.3,529.95
2018,8,20,15,15,831.5,113.0,5.3,23.4,666.5,632.85,491.61
2018,8,20,15,30,817.0,110.0,5.3,23.4,624.0,581.2,451.45
2018,8,20,15,45,800.0,105.0,5.35,22.3,576.5,525.49,409.07
2018,8,20,16,0,783.0,100.0,5.4,21.2,529.0,469.43,364.77
2018,8,20,16,15,762.0,95.0,5.35,20.4,479.5,411.67,317.01
2018,8,20,16,30,741.0,90.0,5.3,19.6,430.0,353.15,267.21
2018,8,20,16,45,710.5,85.0,5.25,18.8,379.0,293.89,215.88
2018,8,20,17,0,680.0,80.0,5.2,18.0,328.0,237.02,166.12
2018,8,20,17,15,620.0,73.5,5.1,17.05,272.5,176.33,115.52
2018,8,20,17,30,560.0,67.0,5.0,16.1,217.0,122.3,73.77
2018,8,20,17,45,508.5,57.5,4.9,15.15,171.0,73.29,42.29
2018,8,20,18,0,457.0,48.0,4.8,14.2,125.0,39.41,29.13
2018,8,20,18,15,350.5,37.0,4.65,13.6,84.0,30.46,20.56
2018,8,20,18,30,244.0,26.0,4.5,13.0,43.0,21.53,8.01
2018,8,20,18,45,130.0,14.5,4.4,12.35,22.5,11.41,0.0
2018,8,20,19,0,16.0,3.0,4.3,11.7,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,4.15,11.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
