Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.35,9.85,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,8,31,5,45,120.5,14.0,1.8,10.95,21.5,11.02,0.0
2018,8,31,6,0,228.0,26.0,2.0,11.5,41.0,21.52,7.42
2018,8,31,6,15,337.0,36.5,2.0,12.1,81.5,29.99,20.3
2018,8,31,6,30,446.0,47.0,2.0,12.7,122.0,63.92,35.51
2018,8,31,6,45,516.0,55.0,2.0,13.35,171.0,110.64,66.1
2018,8,31,7,0,586.0,63.0,2.0,14.0,220.0,165.82,109.49
2018,8,31,7,15,586.5,75.5,1.9,14.6,261.0,216.27,154.63
2018,8,31,7,30,587.0,88.0,1.8,15.2,302.0,266.19,199.49
2018,8,31,7,45,669.5,85.5,1.65,15.85,364.5,331.48,253.84
2018,8,31,8,0,752.0,83.0,1.5,16.5,427.0,405.46,313.91
2018,8,31,8,15,778.0,85.5,1.4,17.3,476.5,463.9,360.68
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,523.28,406.21
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,580.02,447.46
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,636.39,486.36
2018,8,31,9,15,857.5,95.0,1.1,20.4,660.0,681.3,518.05
2018,8,31,9,30,872.0,96.0,1.2,21.2,701.0,729.32,550.97
2018,8,31,9,45,883.5,97.0,1.25,22.0,736.5,773.35,578.69
2018,8,31,10,0,895.0,98.0,1.3,22.8,772.0,815.14,603.95
2018,8,31,10,15,903.0,99.0,1.4,23.55,801.0,851.58,626.06
2018,8,31,10,30,911.0,100.0,1.5,24.3,830.0,885.13,646.12
2018,8,31,10,45,917.0,100.0,1.6,25.05,851.5,912.84,662.28
2018,8,31,11,0,923.0,100.0,1.7,25.8,873.0,937.2,676.27
2018,8,31,11,15,926.5,101.0,1.85,26.25,887.5,956.78,688.62
2018,8,31,11,30,930.0,102.0,2.0,26.7,902.0,972.69,698.68
2018,8,31,11,45,931.5,102.0,2.15,27.1,908.0,981.97,704.73
2018,8,31,12,0,933.0,102.0,2.3,27.5,914.0,987.41,708.44
2018,8,31,12,15,935.5,100.0,2.5,27.7,913.0,987.92,710.13
2018,8,31,12,30,938.0,98.0,2.7,27.9,912.0,984.52,709.35
2018,8,31,12,45,939.5,95.5,2.95,28.1,903.0,975.76,705.53
2018,8,31,13,0,941.0,93.0,3.2,28.3,894.0,963.07,699.09
2018,8,31,13,15,938.5,92.5,3.4,28.25,877.5,944.93,689.33
2018,8,31,13,30,936.0,92.0,3.6,28.2,861.0,923.11,677.05
2018,8,31,13,45,931.0,91.0,3.8,28.15,836.5,895.06,660.48
2018,8,31,14,0,926.0,90.0,4.0,28.1,812.0,863.69,641.47
2018,8,31,14,15,919.0,88.5,4.2,27.75,780.5,827.06,619.33
2018,8,31,14,30,912.0,87.0,4.4,27.4,749.0,787.56,594.82
2018,8,31,14,45,902.0,85.5,4.55,27.1,711.0,743.26,566.26
2018,8,31,15,0,892.0,84.0,4.7,26.8,673.0,696.75,533.88
2018,8,31,15,15,878.0,81.0,4.7,26.8,629.0,644.27,494.94
2018,8,31,15,30,864.0,78.0,4.7,26.8,585.0,590.47,454.04
2018,8,31,15,45,846.5,76.0,5.05,25.55,538.0,534.77,413.39
2018,8,31,16,0,829.0,74.0,5.4,24.3,491.0,480.49,371.65
2018,8,31,16,15,806.5,70.0,5.4,23.45,440.5,419.51,321.78
2018,8,31,16,30,784.0,66.0,5.4,22.6,390.0,359.37,270.87
2018,8,31,16,45,748.0,62.5,5.4,21.75,337.5,296.69,216.86
2018,8,31,17,0,712.0,59.0,5.4,20.9,285.0,237.06,164.68
2018,8,31,17,15,658.0,53.5,5.25,19.9,232.5,175.65,112.62
2018,8,31,17,30,604.0,48.0,5.1,18.9,180.0,120.22,68.69
2018,8,31,17,45,515.0,41.0,5.0,17.85,132.0,65.56,33.15
2018,8,31,18,0,426.0,34.0,4.9,16.8,84.0,28.33,18.44
2018,8,31,18,15,274.5,23.5,4.75,16.1,49.5,19.46,6.35
2018,8,31,18,30,123.0,13.0,4.6,15.4,15.0,10.23,0.0
2018,8,31,18,45,61.5,6.5,4.5,14.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,1,5,45,105.0,12.0,2.3,11.15,18.5,9.44,0.0
2018,9,1,6,0,210.0,24.0,2.6,11.7,37.0,19.78,5.25
2018,9,1,6,15,321.0,36.0,2.6,12.3,78.0,29.54,19.8
2018,9,1,6,30,432.0,48.0,2.6,12.9,119.0,65.71,36.8
2018,9,1,6,45,497.0,57.5,2.6,13.45,167.5,112.48,68.33
2018,9,1,7,0,562.0,67.0,2.6,14.0,216.0,167.17,111.89
2018,9,1,7,15,608.0,74.5,2.5,14.95,267.5,223.03,159.76
2018,9,1,7,30,654.0,82.0,2.4,15.9,319.0,283.76,212.16
2018,9,1,7,45,683.5,88.5,2.25,16.8,369.5,342.07,262.21
2018,9,1,8,0,713.0,95.0,2.1,17.7,420.0,402.59,312.39
2018,9,1,8,15,737.5,100.0,2.1,18.6,469.0,461.17,359.6
2018,9,1,8,30,762.0,105.0,2.1,19.5,518.0,520.31,405.45
2018,9,1,8,45,780.0,110.0,2.1,20.45,564.0,576.25,447.14
2018,9,1,9,0,798.0,115.0,2.1,21.4,610.0,631.8,486.97
2018,9,1,9,15,801.5,123.5,2.2,22.0,649.0,680.17,521.4
2018,9,1,9,30,805.0,132.0,2.3,22.6,688.0,726.3,553.34
2018,9,1,9,45,801.0,142.5,2.45,23.2,719.5,766.17,580.38
2018,9,1,10,0,797.0,153.0,2.6,23.8,751.0,802.85,604.71
2018,9,1,10,15,807.0,154.5,2.75,24.3,779.5,839.49,628.39
2018,9,1,10,30,817.0,156.0,2.9,24.8,808.0,873.57,650.08
2018,9,1,10,45,824.5,157.0,3.05,25.3,830.0,902.22,668.04
2018,9,1,11,0,832.0,158.0,3.2,25.8,852.0,927.8,683.94
2018,9,1,11,15,837.0,159.0,3.35,26.1,867.0,947.86,696.74
2018,9,1,11,30,842.0,160.0,3.5,26.4,882.0,964.49,707.37
2018,9,1,11,45,845.0,159.5,3.65,26.75,888.5,974.25,713.42
2018,9,1,12,0,848.0,159.0,3.8,27.1,895.0,980.37,717.21
2018,9,1,12,15,845.5,160.5,3.95,27.2,892.5,979.53,717.24
2018,9,1,12,30,843.0,162.0,4.1,27.3,890.0,974.99,714.97
2018,9,1,12,45,838.0,162.5,4.25,27.45,879.5,963.51,708.04
2018,9,1,13,0,833.0,163.0,4.4,27.6,869.0,948.48,698.84
2018,9,1,13,15,829.0,161.0,4.5,27.45,851.5,928.55,686.97
2018,9,1,13,30,825.0,159.0,4.6,27.3,834.0,905.27,672.92
2018,9,1,13,45,819.5,156.0,4.7,27.2,809.0,876.54,655.18
2018,9,1,14,0,814.0,153.0,4.8,27.1,784.0,844.81,635.24
2018,9,1,14,15,805.0,150.0,4.9,26.75,752.5,807.47,611.79
2018,9,1,14,30,796.0,147.0,5.0,26.4,721.0,767.7,585.32
2018,9,1,14,45,785.0,142.0,5.1,26.05,683.0,722.45,554.2
2018,9,1,15,0,774.0,137.0,5.2,25.7,645.0,678.33,523.02
2018,9,1,15,15,755.5,133.0,5.2,25.7,601.5,625.4,483.49
2018,9,1,15,30,737.0,129.0,5.2,25.7,558.0,571.9,442.65
2018,9,1,15,45,717.5,122.5,5.25,24.5,511.0,515.25,400.46
2018,9,1,16,0,698.0,116.0,5.3,23.3,464.0,458.82,356.77
2018,9,1,16,15,673.5,108.0,5.3,22.45,414.5,399.4,308.65
2018,9,1,16,30,649.0,100.0,5.3,21.6,365.0,341.4,260.12
2018,9,1,16,45,611.0,92.0,5.3,20.8,314.0,280.93,208.67
2018,9,1,17,0,573.0,84.0,5.3,20.0,263.0,224.09,159.64
2018,9,1,17,15,516.0,74.0,5.15,19.05,212.5,165.96,110.99
2018,9,1,17,30,459.0,64.0,5.0,18.1,162.0,114.5,70.34
2018,9,1,17,45,375.0,51.5,4.9,17.15,117.0,66.33,38.03
2018,9,1,18,0,291.0,39.0,4.8,16.2,72.0,29.76,19.57
2018,9,1,18,15,175.5,24.0,4.7,15.6,41.0,18.27,3.86
2018,9,1,18,30,60.0,9.0,4.6,15.0,10.0,7.08,0.0
2018,9,1,18,45,30.0,4.5,4.5,14.35,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,2,5,45,76.0,12.0,2.2,10.3,16.5,9.44,0.0
2018,9,2,6,0,152.0,24.0,2.4,10.8,33.0,18.2,3.17
2018,9,2,6,15,269.5,37.0,2.3,11.45,73.0,28.22,18.66
2018,9,2,6,30,387.0,50.0,2.2,12.1,113.0,66.36,38.35
2018,9,2,6,45,463.5,59.5,2.15,12.75,162.0,111.99,69.41
2018,9,2,7,0,540.0,69.0,2.1,13.4,211.0,167.01,113.01
2018,9,2,7,15,592.5,76.5,2.05,14.1,263.5,223.37,161.2
2018,9,2,7,30,645.0,84.0,2.0,14.8,316.0,285.41,214.65
2018,9,2,7,45,683.5,89.0,1.9,15.55,368.5,345.29,265.9
2018,9,2,8,0,722.0,94.0,1.8,16.3,421.0,408.37,318.17
2018,9,2,8,15,749.5,97.5,1.85,17.2,470.5,467.53,365.94
2018,9,2,8,30,777.0,101.0,1.9,18.1,520.0,527.58,412.68
2018,9,2,8,45,798.0,104.0,1.9,18.95,566.5,584.16,455.03
2018,9,2,9,0,819.0,107.0,1.9,19.8,613.0,640.55,495.69
2018,9,2,9,15,821.0,115.5,2.0,20.75,651.5,688.89,529.42
2018,9,2,9,30,823.0,124.0,2.1,21.7,690.0,734.8,560.44
2018,9,2,9,45,818.5,134.5,2.15,22.6,721.5,775.07,586.35
2018,9,2,10,0,814.0,145.0,2.2,23.5,753.0,812.04,609.01
2018,9,2,10,15,824.0,146.5,2.25,24.25,782.0,849.14,631.41
2018,9,2,10,30,834.0,148.0,2.3,25.0,811.0,883.64,651.79
2018,9,2,10,45,842.0,148.0,2.35,25.75,833.0,912.09,668.02
2018,9,2,11,0,850.0,148.0,2.4,26.5,855.0,937.42,682.15
2018,9,2,11,15,855.0,148.5,2.5,27.0,869.5,957.21,693.8
2018,9,2,11,30,860.0,149.0,2.6,27.5,884.0,973.5,703.27
2018,9,2,11,45,863.5,148.5,2.65,28.05,890.5,983.77,708.38
2018,9,2,12,0,867.0,148.0,2.7,28.6,897.0,990.34,711.26
2018,9,2,12,15,861.0,150.5,2.85,28.85,893.0,987.14,709.74
2018,9,2,12,30,855.0,153.0,3.0,29.1,889.0,980.19,705.95
2018,9,2,12,45,845.0,156.5,3.1,29.35,877.0,966.81,697.7
2018,9,2,13,0,835.0,160.0,3.2,29.6,865.0,949.92,687.25
2018,9,2,13,15,832.0,157.5,3.35,29.55,847.5,930.28,676.2
2018,9,2,13,30,829.0,155.0,3.5,29.5,830.0,907.25,662.84
2018,9,2,13,45,824.0,152.0,3.65,29.5,805.5,878.74,645.61
2018,9,2,14,0,819.0,149.0,3.8,29.5,781.0,847.21,626.2
2018,9,2,14,15,811.0,145.0,3.9,29.15,749.0,809.46,602.96
2018,9,2,14,30,803.0,141.0,4.0,28.8,717.0,769.22,576.99
2018,9,2,14,45,792.0,136.5,4.1,28.5,679.5,724.06,546.49
2018,9,2,15,0,781.0,132.0,4.2,28.2,642.0,677.1,513.9
2018,9,2,15,15,762.5,128.0,4.2,28.2,598.0,626.46,476.84
2018,9,2,15,30,744.0,124.0,4.2,28.2,554.0,572.58,436.58
2018,9,2,15,45,723.5,118.0,4.45,26.95,507.0,515.46,395.27
2018,9,2,16,0,703.0,112.0,4.7,25.7,460.0,458.65,352.54
2018,9,2,16,15,676.5,104.5,4.75,24.75,410.0,398.5,304.72
2018,9,2,16,30,650.0,97.0,4.8,23.8,360.0,339.98,256.55
2018,9,2,16,45,610.0,89.5,4.9,22.8,309.0,279.21,205.65
2018,9,2,17,0,570.0,82.0,5.0,21.8,258.0,222.3,157.19
2018,9,2,17,15,509.0,72.5,4.9,20.65,207.5,163.96,108.93
2018,9,2,17,30,448.0,63.0,4.8,19.5,157.0,112.77,68.91
2018,9,2,17,45,358.5,51.0,4.75,18.35,112.5,62.84,35.31
2018,9,2,18,0,269.0,39.0,4.7,17.2,68.0,29.62,19.19
2018,9,2,18,15,159.0,23.5,4.55,16.5,38.5,17.84,1.08
2018,9,2,18,30,49.0,8.0,4.4,15.8,9.0,6.29,0.0
2018,9,2,18,45,24.5,4.0,4.3,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,3,5,45,63.0,11.5,2.35,10.35,15.0,9.05,0.0
2018,9,3,6,0,126.0,23.0,2.6,10.8,30.0,17.39,1.3
2018,9,3,6,15,223.5,37.5,2.7,11.35,66.5,28.35,18.68
2018,9,3,6,30,321.0,52.0,2.8,11.9,103.0,62.87,37.11
2018,9,3,6,45,407.5,62.5,2.85,12.5,152.0,109.24,69.55
2018,9,3,7,0,494.0,73.0,2.9,13.1,201.0,163.84,112.73
2018,9,3,7,15,552.0,80.5,2.9,13.7,253.5,219.05,159.96
2018,9,3,7,30,610.0,88.0,2.9,14.3,306.0,280.65,213.19
2018,9,3,7,45,646.5,94.5,2.85,14.95,357.0,339.35,264.02
2018,9,3,8,0,683.0,101.0,2.8,15.6,408.0,401.11,316.02
2018,9,3,8,15,710.5,105.5,2.8,16.35,457.0,459.32,363.71
2018,9,3,8,30,738.0,110.0,2.8,17.1,506.0,518.83,410.79
2018,9,3,8,45,759.0,114.0,2.8,17.85,552.0,574.97,453.72
2018,9,3,9,0,780.0,118.0,2.8,18.6,598.0,629.44,494.02
2018,9,3,9,15,786.5,125.0,2.85,19.3,636.5,677.64,528.62
2018,9,3,9,30,793.0,132.0,2.9,20.0,675.0,723.9,560.86
2018,9,3,9,45,793.5,140.5,2.95,20.7,707.5,764.83,588.39
2018,9,3,10,0,794.0,149.0,3.0,21.4,740.0,802.95,613.14
2018,9,3,10,15,803.5,151.0,3.1,22.0,768.5,839.51,636.43
2018,9,3,10,30,813.0,153.0,3.2,22.6,797.0,873.5,657.77
2018,9,3,10,45,820.5,154.0,3.3,23.15,819.0,901.98,675.36
2018,9,3,11,0,828.0,155.0,3.4,23.7,841.0,927.41,690.87
2018,9,3,11,15,833.0,155.0,3.5,24.1,855.0,946.34,702.43
2018,9,3,11,30,838.0,155.0,3.6,24.5,869.0,961.83,711.8
2018,9,3,11,45,840.0,155.5,3.65,24.85,875.0,971.45,717.18
2018,9,3,12,0,842.0,156.0,3.7,25.2,881.0,977.43,720.28
2018,9,3,12,15,845.5,153.5,3.8,25.35,880.0,978.2,720.96
2018,9,3,12,30,849.0,151.0,3.9,25.5,879.0,975.23,719.31
2018,9,3,12,45,852.0,147.0,4.0,25.65,870.5,966.56,713.99
2018,9,3,13,0,855.0,143.0,4.1,25.8,862.0,954.13,706.29
2018,9,3,13,15,850.5,141.5,4.2,25.7,844.0,933.7,693.96
2018,9,3,13,30,846.0,140.0,4.3,25.6,826.0,909.88,679.37
2018,9,3,13,45,839.5,138.0,4.45,25.45,801.0,880.58,661.34
2018,9,3,14,0,833.0,136.0,4.6,25.3,776.0,848.28,641.31
2018,9,3,14,15,823.0,134.0,4.7,24.85,744.0,810.36,617.69
2018,9,3,14,30,813.0,132.0,4.8,24.4,712.0,770.04,591.67
2018,9,3,14,45,799.5,129.0,4.9,24.0,674.0,724.05,559.93
2018,9,3,15,0,786.0,126.0,5.0,23.6,636.0,676.42,526.13
2018,9,3,15,15,767.5,121.5,5.0,23.6,591.5,622.84,485.86
2018,9,3,15,30,749.0,117.0,5.0,23.6,547.0,570.06,445.21
2018,9,3,15,45,717.5,114.5,5.1,22.15,497.5,510.15,400.58
2018,9,3,16,0,686.0,112.0,5.2,20.7,448.0,451.57,355.21
2018,9,3,16,15,658.5,105.5,5.15,19.85,399.5,392.74,306.98
2018,9,3,16,30,631.0,99.0,5.1,19.0,351.0,335.65,258.71
2018,9,3,16,45,555.5,94.0,5.1,18.15,293.0,267.04,201.19
2018,9,3,17,0,480.0,89.0,5.1,17.3,235.0,202.51,146.96
2018,9,3,17,15,371.0,78.5,4.95,16.5,178.0,140.26,96.85
2018,9,3,17,30,262.0,68.0,4.8,15.7,121.0,91.21,59.94
2018,9,3,17,45,240.0,52.0,4.65,14.95,89.5,56.72,34.29
2018,9,3,18,0,218.0,36.0,4.5,14.2,58.0,27.23,17.24
2018,9,3,18,15,129.0,22.0,4.3,13.8,33.0,16.66,0.0
2018,9,3,18,30,40.0,8.0,4.1,13.4,8.0,6.29,0.0
2018,9,3,18,45,20.0,4.0,3.9,13.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,4,5,45,77.5,11.0,2.85,10.8,15.5,8.65,0.0
2018,9,4,6,0,155.0,22.0,3.1,11.3,31.0,16.73,0.0
2018,9,4,6,15,265.0,35.0,3.2,11.9,69.0,26.74,17.15
2018,9,4,6,30,375.0,48.0,3.3,12.5,107.0,67.12,38.38
2018,9,4,6,45,459.5,57.0,3.35,13.1,156.5,113.17,70.32
2018,9,4,7,0,544.0,66.0,3.4,13.7,206.0,169.6,115.4
2018,9,4,7,15,598.0,72.5,3.35,14.35,258.0,226.06,164.21
2018,9,4,7,30,652.0,79.0,3.3,15.0,310.0,288.33,218.42
2018,9,4,7,45,687.5,84.0,3.25,15.65,361.5,347.68,270.11
2018,9,4,8,0,723.0,89.0,3.2,16.3,413.0,409.88,322.73
2018,9,4,8,15,750.0,93.0,3.1,17.1,462.5,469.47,371.44
2018,9,4,8,30,777.0,97.0,3.0,17.9,512.0,529.88,418.95
2018,9,4,8,45,796.0,100.0,2.95,18.65,557.5,585.34,461.21
2018,9,4,9,0,815.0,103.0,2.9,19.4,603.0,640.43,501.69
2018,9,4,9,15,833.5,104.0,2.85,20.2,645.0,692.46,538.51
2018,9,4,9,30,852.0,105.0,2.8,21.0,687.0,743.38,573.34
2018,9,4,9,45,868.0,104.5,2.75,21.75,723.5,781.66,597.35
2018,9,4,10,0,884.0,104.0,2.7,22.5,760.0,825.08,624.04
2018,9,4,10,15,892.5,105.5,2.7,23.2,789.5,862.04,646.25
2018,9,4,10,30,901.0,107.0,2.7,23.9,819.0,896.13,666.29
2018,9,4,10,45,907.0,107.5,2.75,24.6,840.5,923.97,682.35
2018,9,4,11,0,913.0,108.0,2.8,25.3,862.0,948.47,696.18
2018,9,4,11,15,916.5,109.0,2.85,25.8,876.0,967.68,707.08
2018,9,4,11,30,920.0,110.0,2.9,26.3,890.0,983.23,715.67
2018,9,4,11,45,922.0,109.5,3.0,26.85,896.0,992.13,720.32
2018,9,4,12,0,924.0,109.0,3.1,27.4,902.0,997.21,722.65
2018,9,4,12,15,924.0,109.5,3.2,27.75,900.5,997.52,722.59
2018,9,4,12,30,924.0,110.0,3.3,28.1,899.0,993.97,720.17
2018,9,4,12,45,922.5,109.0,3.4,28.45,889.0,983.67,713.51
2018,9,4,13,0,921.0,108.0,3.5,28.8,879.0,969.58,704.49
2018,9,4,13,15,917.0,107.0,3.6,28.85,861.0,949.49,692.46
2018,9,4,13,30,913.0,106.0,3.7,28.9,843.0,925.85,678.1
2018,9,4,13,45,906.0,105.0,3.85,29.0,817.0,896.19,659.82
2018,9,4,14,0,899.0,104.0,4.0,29.1,791.0,863.39,639.3
2018,9,4,14,15,890.0,102.5,4.1,28.85,758.5,825.53,615.77
2018,9,4,14,30,881.0,101.0,4.2,28.6,726.0,785.05,590.14
2018,9,4,14,45,868.5,99.0,4.3,28.4,687.0,739.13,559.98
2018,9,4,15,0,856.0,97.0,4.4,28.2,648.0,691.31,526.39
2018,9,4,15,15,840.0,94.0,4.4,28.2,604.0,643.55,491.16
2018,9,4,15,30,824.0,91.0,4.4,28.2,560.0,589.0,450.19
2018,9,4,15,45,801.5,88.0,4.5,26.95,511.5,530.25,407.23
2018,9,4,16,0,779.0,85.0,4.6,25.7,463.0,471.78,362.68
2018,9,4,16,15,748.0,81.0,4.6,24.7,411.5,409.3,312.75
2018,9,4,16,30,717.0,77.0,4.6,23.7,360.0,348.73,262.6
2018,9,4,16,45,674.0,72.0,4.6,22.65,308.0,284.74,208.67
2018,9,4,17,0,631.0,67.0,4.6,21.6,256.0,225.63,157.94
2018,9,4,17,15,567.0,60.0,4.45,20.4,204.5,165.19,107.58
2018,9,4,17,30,503.0,53.0,4.3,19.2,153.0,112.15,65.94
2018,9,4,17,45,404.5,43.0,4.2,17.95,108.0,62.19,33.08
2018,9,4,18,0,306.0,33.0,4.1,16.7,63.0,27.21,16.75
2018,9,4,18,15,175.0,19.5,4.05,16.0,34.5,16.06,0.0
2018,9,4,18,30,44.0,6.0,4.0,15.3,6.0,4.72,0.0
2018,9,4,18,45,22.0,3.0,3.9,14.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,5,5,45,74.5,11.0,2.75,10.35,15.0,8.65,0.0
2018,9,5,6,0,149.0,22.0,3.0,10.7,30.0,16.7,0.0
2018,9,5,6,15,267.5,35.0,3.1,11.3,68.5,27.65,17.85
2018,9,5,6,30,386.0,48.0,3.2,11.9,107.0,69.5,39.65
2018,9,5,6,45,462.0,57.0,3.3,12.5,155.0,115.41,72.18
2018,9,5,7,0,538.0,66.0,3.4,13.1,203.0,170.65,116.95
2018,9,5,7,15,589.5,72.5,3.35,13.75,254.0,226.31,165.39
2018,9,5,7,30,641.0,79.0,3.3,14.4,305.0,287.47,218.9
2018,9,5,7,45,677.5,84.0,3.3,15.05,356.0,346.69,270.57
2018,9,5,8,0,714.0,89.0,3.3,15.7,407.0,408.89,323.32
2018,9,5,8,15,741.0,93.0,3.3,16.4,456.0,468.0,372.08
2018,9,5,8,30,768.0,97.0,3.3,17.1,505.0,528.02,419.89
2018,9,5,8,45,788.0,100.0,3.35,17.85,550.5,583.69,462.86
2018,9,5,9,0,808.0,103.0,3.4,18.6,596.0,639.08,504.25
2018,9,5,9,15,821.0,106.5,3.45,19.25,636.5,689.57,540.94
2018,9,5,9,30,834.0,110.0,3.5,19.9,677.0,738.55,575.55
2018,9,5,9,45,843.0,112.5,3.55,20.55,711.0,781.66,604.36
2018,9,5,10,0,852.0,115.0,3.6,21.2,745.0,813.18,624.0
2018,9,5,10,15,860.5,117.0,3.7,21.7,774.0,849.61,647.6
2018,9,5,10,30,869.0,119.0,3.8,22.2,803.0,883.28,669.07
2018,9,5,10,45,875.0,119.5,3.9,22.75,824.0,910.32,685.75
2018,9,5,11,0,881.0,120.0,4.0,23.3,845.0,934.14,700.24
2018,9,5,11,15,885.0,121.0,4.15,23.5,859.0,953.24,712.79
2018,9,5,11,30,889.0,122.0,4.3,23.7,873.0,968.8,723.05
2018,9,5,11,45,891.5,121.5,4.4,23.95,879.0,977.87,728.64
2018,9,5,12,0,894.0,121.0,4.5,24.2,885.0,983.24,731.84
2018,9,5,12,15,895.5,120.0,4.65,24.15,883.5,983.44,733.36
2018,9,5,12,30,897.0,119.0,4.8,24.1,882.0,979.87,732.46
2018,9,5,12,45,897.5,117.0,4.95,24.1,872.5,970.61,727.63
2018,9,5,13,0,898.0,115.0,5.1,24.1,863.0,957.62,720.31
2018,9,5,13,15,893.5,114.0,5.2,23.85,845.0,937.36,708.38
2018,9,5,13,30,889.0,113.0,5.3,23.6,827.0,913.65,694.05
2018,9,5,13,45,882.0,112.0,5.4,23.35,801.5,884.46,675.79
2018,9,5,14,0,875.0,111.0,5.5,23.1,776.0,852.22,655.23
2018,9,5,14,15,866.0,108.5,5.55,22.65,743.5,814.04,630.46
2018,9,5,14,30,857.0,106.0,5.6,22.2,711.0,773.31,603.55
2018,9,5,14,45,845.0,104.0,5.65,21.7,673.0,735.52,577.95
2018,9,5,15,0,833.0,102.0,5.7,21.2,635.0,688.02,543.5
2018,9,5,15,15,816.0,99.0,5.7,21.2,591.0,634.71,502.61
2018,9,5,15,30,799.0,96.0,5.7,21.2,547.0,580.55,460.11
2018,9,5,15,45,776.5,92.5,5.65,19.7,499.5,522.4,415.74
2018,9,5,16,0,754.0,89.0,5.6,18.2,452.0,464.58,369.88
2018,9,5,16,15,724.0,84.5,5.5,17.4,401.5,402.87,318.25
2018,9,5,16,30,694.0,80.0,5.4,16.6,351.0,343.17,266.76
2018,9,5,16,45,651.5,74.5,5.3,15.8,299.5,280.87,212.23
2018,9,5,17,0,609.0,69.0,5.2,15.0,248.0,222.62,160.57
2018,9,5,17,15,545.0,61.0,5.05,14.35,197.5,162.51,108.93
2018,9,5,17,30,481.0,53.0,4.9,13.7,147.0,109.88,66.39
2018,9,5,17,45,381.5,43.0,4.7,13.0,103.0,61.16,33.48
2018,9,5,18,0,282.0,33.0,4.5,12.3,59.0,27.21,16.76
2018,9,5,18,15,159.5,19.5,4.35,12.0,32.5,14.85,0.0
2018,9,5,18,30,37.0,6.0,4.2,11.7,6.0,4.72,0.0
2018,9,5,18,45,18.5,3.0,4.05,11.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,6,5,45,109.5,10.5,2.55,8.95,16.0,8.26,0.0
2018,9,6,6,0,219.0,21.0,2.8,9.4,32.0,17.43,0.0
2018,9,6,6,15,350.5,30.5,2.85,9.95,72.5,27.83,17.98
2018,9,6,6,30,482.0,40.0,2.9,10.5,113.0,71.52,37.7
2018,9,6,6,45,559.5,46.5,2.95,11.1,163.0,121.68,73.44
2018,9,6,7,0,637.0,53.0,3.0,11.7,213.0,182.51,123.53
2018,9,6,7,15,686.0,57.5,2.95,12.35,266.0,241.48,175.77
2018,9,6,7,30,735.0,62.0,2.9,13.0,319.0,305.46,232.57
2018,9,6,7,45,769.0,65.5,2.85,13.65,371.5,367.38,287.13
2018,9,6,8,0,803.0,69.0,2.8,14.3,424.0,431.78,342.04
2018,9,6,8,15,827.0,72.0,2.85,15.1,474.5,492.84,392.52
2018,9,6,8,30,851.0,75.0,2.9,15.9,525.0,551.57,439.44
2018,9,6,8,45,869.0,77.0,2.9,16.65,571.5,608.19,483.0
2018,9,6,9,0,887.0,79.0,2.9,17.4,618.0,664.15,524.49
2018,9,6,9,15,893.0,83.0,3.0,18.1,657.0,712.85,559.78
2018,9,6,9,30,899.0,87.0,3.1,18.8,696.0,759.24,591.7
2018,9,6,9,45,809.5,130.0,3.2,19.5,699.5,776.41,601.33
2018,9,6,10,0,720.0,173.0,3.3,20.2,703.0,781.33,601.53
2018,9,6,10,15,803.5,144.5,3.4,20.75,757.0,842.5,643.78
2018,9,6,10,30,887.0,116.0,3.5,21.3,811.0,899.07,680.8
2018,9,6,10,45,909.0,108.5,3.6,21.9,837.5,932.92,701.74
2018,9,6,11,0,931.0,101.0,3.7,22.5,864.0,963.96,720.83
2018,9,6,11,15,935.0,101.0,3.75,22.9,878.0,982.8,731.92
2018,9,6,11,30,939.0,101.0,3.8,23.3,892.0,997.92,740.67
2018,9,6,11,45,941.5,101.0,3.8,23.65,898.5,1007.8,745.85
2018,9,6,12,0,944.0,101.0,3.8,24.0,905.0,1013.76,748.59
2018,9,6,12,15,946.5,99.5,3.8,24.25,903.5,1014.26,748.15
2018,9,6,12,30,949.0,98.0,3.8,24.5,902.0,1010.77,745.26
2018,9,6,12,45,950.0,95.5,3.8,24.7,892.0,1000.84,738.42
2018,9,6,13,0,951.0,93.0,3.8,24.9,882.0,986.94,729.12
2018,9,6,13,15,947.5,92.5,3.85,24.95,864.0,967.08,716.71
2018,9,6,13,30,944.0,92.0,3.9,25.0,846.0,943.53,701.9
2018,9,6,13,45,939.0,90.0,3.9,25.0,820.0,913.56,682.62
2018,9,6,14,0,934.0,88.0,3.9,25.0,794.0,880.24,661.03
2018,9,6,14,15,926.0,86.5,3.95,24.8,761.5,841.84,636.58
2018,9,6,14,30,918.0,85.0,4.0,24.6,729.0,800.63,609.92
2018,9,6,14,45,907.0,83.5,4.0,24.4,690.0,754.65,579.37
2018,9,6,15,0,896.0,82.0,4.0,24.2,651.0,706.57,545.52
2018,9,6,15,15,881.0,79.5,4.0,24.2,606.5,653.05,505.86
2018,9,6,15,30,866.0,77.0,4.0,24.2,562.0,598.34,464.25
2018,9,6,15,45,846.5,74.0,4.0,23.5,513.5,539.79,419.68
2018,9,6,16,0,827.0,71.0,4.0,22.8,465.0,483.21,374.92
2018,9,6,16,15,800.0,68.0,3.95,22.2,414.0,420.79,323.86
2018,9,6,16,30,773.0,65.0,3.9,21.6,363.0,359.73,272.2
2018,9,6,16,45,733.5,60.5,3.9,20.95,310.0,295.02,216.6
2018,9,6,17,0,694.0,56.0,3.9,20.3,257.0,233.88,163.15
2018,9,6,17,15,632.5,50.5,3.8,19.35,205.0,171.57,110.41
2018,9,6,17,30,571.0,45.0,3.7,18.4,153.0,114.74,65.14
2018,9,6,17,45,469.0,37.0,3.6,17.4,107.0,61.9,30.52
2018,9,6,18,0,367.0,29.0,3.5,16.4,61.0,24.2,13.58
2018,9,6,18,15,211.5,18.0,3.5,15.7,33.5,14.16,0.0
2018,9,6,18,30,56.0,7.0,3.5,15.0,6.0,0.0,0.0
2018,9,6,18,45,28.0,3.5,3.55,14.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.95,9.5,15.0,7.87,0.0
2018,9,7,6,0,214.0,20.0,2.1,10.0,30.0,16.59,0.0
2018,9,7,6,15,356.5,29.5,2.15,10.65,71.5,28.57,14.93
2018,9,7,6,30,499.0,39.0,2.2,11.3,113.0,73.93,38.5
2018,9,7,6,45,575.0,45.0,2.25,11.95,163.0,124.78,75.01
2018,9,7,7,0,651.0,51.0,2.3,12.6,213.0,186.0,125.51
2018,9,7,7,15,699.5,56.0,2.2,13.55,266.5,246.31,178.52
2018,9,7,7,30,748.0,61.0,2.1,14.5,320.0,311.58,235.61
2018,9,7,7,45,781.0,64.0,2.0,15.45,372.5,373.49,289.08
2018,9,7,8,0,814.0,67.0,1.9,16.4,425.0,437.73,342.4
2018,9,7,8,15,838.0,70.5,1.9,17.35,476.0,497.67,390.65
2018,9,7,8,30,862.0,74.0,1.9,18.3,527.0,559.79,438.5
2018,9,7,8,45,880.0,75.5,1.9,19.25,573.5,616.49,480.47
2018,9,7,9,0,898.0,77.0,1.9,20.2,620.0,672.48,520.28
2018,9,7,9,15,909.5,79.0,1.95,21.15,661.0,723.45,555.38
2018,9,7,9,30,921.0,81.0,2.0,22.1,702.0,772.52,586.87
2018,9,7,9,45,929.0,83.5,2.05,23.1,737.5,817.24,613.98
2018,9,7,10,0,937.0,86.0,2.1,24.1,773.0,859.3,638.84
2018,9,7,10,15,944.5,87.0,2.2,24.85,802.0,896.5,661.19
2018,9,7,10,30,952.0,88.0,2.3,25.6,831.0,930.59,681.32
2018,9,7,10,45,957.5,88.5,2.4,26.35,853.0,959.06,697.67
2018,9,7,11,0,963.0,89.0,2.5,27.1,875.0,983.97,711.7
2018,9,7,11,15,967.0,89.5,2.6,27.65,889.5,1003.78,723.04
2018,9,7,11,30,971.0,90.0,2.7,28.2,904.0,1019.73,731.99
2018,9,7,11,45,973.0,89.5,2.85,28.7,910.0,1028.78,737.27
2018,9,7,12,0,975.0,89.0,3.0,29.2,916.0,1033.78,740.1
2018,9,7,12,15,974.5,89.0,3.1,29.45,913.5,1032.83,739.59
2018,9,7,12,30,974.0,89.0,3.2,29.7,911.0,1027.8,736.63
2018,9,7,12,45,972.0,89.0,3.35,30.0,900.5,1017.29,730.53
2018,9,7,13,0,970.0,89.0,3.5,30.3,890.0,1002.8,721.94
2018,9,7,13,15,966.5,88.0,3.6,30.25,871.5,981.98,709.97
2018,9,7,13,30,963.0,87.0,3.7,30.2,853.0,957.39,695.55
2018,9,7,13,45,957.5,86.0,3.85,30.2,827.0,927.43,677.68
2018,9,7,14,0,952.0,85.0,4.0,30.2,801.0,894.08,657.4
2018,9,7,14,15,944.0,83.5,4.1,29.9,767.5,854.97,633.54
2018,9,7,14,30,936.0,82.0,4.2,29.6,734.0,813.0,607.42
2018,9,7,14,45,925.0,80.0,4.25,29.3,694.5,765.68,576.99
2018,9,7,15,0,914.0,78.0,4.3,29.0,655.0,716.21,543.45
2018,9,7,15,15,899.0,76.0,4.3,29.0,610.0,662.29,504.16
2018,9,7,15,30,884.0,74.0,4.3,29.0,565.0,607.12,462.9
2018,9,7,15,45,864.5,71.5,4.4,27.9,516.0,548.07,419.58
2018,9,7,16,0,845.0,69.0,4.5,26.8,467.0,488.84,374.29
2018,9,7,16,15,817.5,65.0,4.5,25.95,414.5,426.22,324.03
2018,9,7,16,30,790.0,61.0,4.5,25.1,362.0,362.93,271.45
2018,9,7,16,45,750.0,57.0,4.45,24.25,308.5,297.52,215.86
2018,9,7,17,0,710.0,53.0,4.4,23.4,255.0,235.71,162.36
2018,9,7,17,15,648.0,48.0,4.25,22.2,203.0,172.74,109.55
2018,9,7,17,30,586.0,43.0,4.1,21.0,151.0,116.81,65.43
2018,9,7,17,45,482.0,35.5,3.95,19.85,105.0,61.82,29.54
2018,9,7,18,0,378.0,28.0,3.8,18.7,59.0,23.45,12.27
2018,9,7,18,15,217.5,17.0,3.8,17.9,32.0,13.38,0.0
2018,9,7,18,30,57.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,3.8,16.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.5,2.7,10.55,14.5,7.47,0.0
2018,9,8,6,0,231.0,19.0,3.0,11.0,29.0,15.79,0.0
2018,9,8,6,15,375.5,27.5,3.05,11.6,70.5,28.73,13.77
2018,9,8,6,30,520.0,36.0,3.1,12.2,112.0,76.58,39.31
2018,9,8,6,45,593.0,41.5,3.15,12.8,161.5,127.9,76.59
2018,9,8,7,0,666.0,47.0,3.2,13.4,211.0,187.93,126.55
2018,9,8,7,15,711.5,52.0,3.15,14.35,264.0,248.44,180.19
2018,9,8,7,30,757.0,57.0,3.1,15.3,317.0,313.54,237.65
2018,9,8,7,45,787.5,60.5,3.0,16.2,369.0,375.53,291.72
2018,9,8,8,0,818.0,64.0,2.9,17.1,421.0,439.57,345.53
2018,9,8,8,15,839.0,67.0,2.9,18.05,470.5,497.74,392.96
2018,9,8,8,30,860.0,70.0,2.9,19.0,520.0,557.78,439.87
2018,9,8,8,45,875.5,73.0,2.9,19.95,566.0,614.42,482.39
2018,9,8,9,0,891.0,76.0,2.9,20.9,612.0,670.13,522.62
2018,9,8,9,15,901.0,79.0,2.95,21.75,653.0,720.77,558.19
2018,9,8,9,30,911.0,82.0,3.0,22.6,694.0,769.42,590.02
2018,9,8,9,45,917.0,85.5,3.0,23.4,728.5,813.22,617.19
2018,9,8,10,0,923.0,89.0,3.0,24.2,763.0,854.24,642.01
2018,9,8,10,15,929.5,90.5,3.05,24.95,791.5,890.64,663.79
2018,9,8,10,30,936.0,92.0,3.1,25.7,820.0,923.91,683.27
2018,9,8,10,45,940.5,93.0,3.15,26.5,841.0,951.57,698.74
2018,9,8,11,0,945.0,94.0,3.2,27.3,862.0,975.68,711.83
2018,9,8,11,15,948.5,95.0,3.25,27.85,876.5,995.19,722.63
2018,9,8,11,30,952.0,96.0,3.3,28.4,891.0,1010.89,731.03
2018,9,8,11,45,952.5,96.5,3.4,28.95,896.5,1019.31,735.23
2018,9,8,12,0,953.0,97.0,3.5,29.5,902.0,1023.76,737.02
2018,9,8,12,15,955.5,95.0,3.6,29.7,900.0,1023.53,736.99
2018,9,8,12,30,958.0,93.0,3.7,29.9,898.0,1019.27,734.51
2018,9,8,12,45,960.0,90.5,3.85,30.1,888.5,1009.98,729.24
2018,9,8,13,0,962.0,88.0,4.0,30.3,879.0,996.64,721.43
2018,9,8,13,15,957.5,87.5,4.1,30.2,860.0,975.46,709.12
2018,9,8,13,30,953.0,87.0,4.2,30.1,841.0,950.58,694.4
2018,9,8,13,45,947.0,86.0,4.3,30.0,815.0,920.33,676.05
2018,9,8,14,0,941.0,85.0,4.4,29.9,789.0,886.74,655.35
2018,9,8,14,15,934.5,83.5,4.5,29.65,757.0,849.08,632.07
2018,9,8,14,30,928.0,82.0,4.6,29.4,725.0,808.49,606.52
2018,9,8,14,45,917.5,80.5,4.7,29.15,686.0,762.26,576.88
2018,9,8,15,0,907.0,79.0,4.8,28.9,647.0,713.86,544.07
2018,9,8,15,15,891.5,76.5,4.8,28.9,602.0,659.3,504.07
2018,9,8,15,30,876.0,74.0,4.8,28.9,557.0,603.58,462.16
2018,9,8,15,45,858.0,71.0,4.95,27.8,508.5,545.13,419.23
2018,9,8,16,0,840.0,68.0,5.1,26.7,460.0,486.38,374.09
2018,9,8,16,15,814.5,65.0,5.1,25.8,409.0,425.86,325.12
2018,9,8,16,30,789.0,62.0,5.1,24.9,358.0,364.39,273.63
2018,9,8,16,45,750.0,58.0,5.15,24.0,305.0,299.22,218.02
2018,9,8,17,0,711.0,54.0,5.2,23.1,252.0,237.53,164.35
2018,9,8,17,15,647.5,48.0,5.1,21.85,199.5,173.17,110.21
2018,9,8,17,30,584.0,42.0,5.0,20.6,147.0,116.09,64.98
2018,9,8,17,45,472.0,35.0,4.9,19.4,101.5,61.17,29.17
2018,9,8,18,0,360.0,28.0,4.8,18.2,56.0,23.46,11.52
2018,9,8,18,15,194.0,16.0,4.7,17.35,29.5,12.59,0.0
2018,9,8,18,30,28.0,4.0,4.6,16.5,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,4.55,15.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,9.5,1.85,9.6,14.0,7.47,0.0
2018,9,9,6,0,200.0,19.0,2.0,10.0,28.0,14.95,0.0
2018,9,9,6,15,345.5,29.0,2.1,10.7,68.5,31.0,14.89
2018,9,9,6,30,491.0,39.0,2.2,11.4,109.0,77.33,40.71
2018,9,9,6,45,570.0,46.0,2.3,12.1,160.0,129.57,79.13
2018,9,9,7,0,649.0,53.0,2.4,12.8,211.0,192.44,131.33
2018,9,9,7,15,699.0,58.0,2.35,13.45,264.5,253.48,185.31
2018,9,9,7,30,749.0,63.0,2.3,14.1,318.0,319.64,243.52
2018,9,9,7,45,783.0,66.0,2.2,14.8,371.0,382.31,297.95
2018,9,9,8,0,817.0,69.0,2.1,15.5,424.0,447.38,352.36
2018,9,9,8,15,840.0,72.0,2.05,16.4,474.0,508.94,401.84
2018,9,9,8,30,863.0,75.0,2.0,17.3,524.0,567.75,447.2
2018,9,9,8,45,880.0,78.0,1.95,18.2,571.0,625.52,489.83
2018,9,9,9,0,897.0,81.0,1.9,19.1,618.0,682.48,530.08
2018,9,9,9,15,909.5,83.0,1.95,20.05,659.5,734.13,565.62
2018,9,9,9,30,922.0,85.0,2.0,21.0,701.0,783.96,597.44
2018,9,9,9,45,931.0,86.5,2.0,21.9,736.5,828.43,624.17
2018,9,9,10,0,940.0,88.0,2.0,22.8,772.0,870.3,648.66
2018,9,9,10,15,934.5,94.5,2.0,23.7,796.5,902.17,666.12
2018,9,9,10,30,929.0,101.0,2.0,24.6,821.0,930.13,680.88
2018,9,9,10,45,945.5,96.5,2.05,25.45,846.0,962.76,699.22
2018,9,9,11,0,962.0,92.0,2.1,26.3,871.0,992.27,715.34
2018,9,9,11,15,964.5,93.0,2.15,27.05,884.5,1011.05,724.87
2018,9,9,11,30,967.0,94.0,2.2,27.8,898.0,1025.92,732.08
2018,9,9,11,45,968.0,94.0,2.25,28.5,903.5,1034.34,735.49
2018,9,9,12,0,969.0,94.0,2.3,29.2,909.0,1038.72,736.53
2018,9,9,12,15,965.0,95.5,2.5,29.45,905.0,1035.78,736.09
2018,9,9,12,30,961.0,97.0,2.7,29.7,901.0,1028.8,733.15
2018,9,9,12,45,954.5,99.0,2.85,29.95,889.0,1016.0,726.05
2018,9,9,13,0,948.0,101.0,3.0,30.2,877.0,999.37,716.55
2018,9,9,13,15,943.5,100.5,3.2,30.15,858.0,978.32,705.43
2018,9,9,13,30,939.0,100.0,3.4,30.1,839.0,953.62,691.79
2018,9,9,13,45,931.5,99.5,3.6,30.05,812.5,922.8,673.94
2018,9,9,14,0,924.0,99.0,3.8,30.0,786.0,888.78,653.72
2018,9,9,14,15,914.5,97.0,3.9,29.75,752.0,848.61,629.07
2018,9,9,14,30,905.0,95.0,4.0,29.5,718.0,805.79,602.27
2018,9,9,14,45,891.5,93.5,4.1,29.2,678.0,758.12,571.79
2018,9,9,15,0,878.0,92.0,4.2,28.9,638.0,708.59,537.96
2018,9,9,15,15,861.0,89.5,4.2,28.9,593.0,659.2,501.85
2018,9,9,15,30,844.0,87.0,4.2,28.9,548.0,603.04,459.99
2018,9,9,15,45,820.5,84.0,4.35,27.8,498.5,542.2,415.61
2018,9,9,16,0,797.0,81.0,4.5,26.7,449.0,481.73,369.63
2018,9,9,16,15,765.5,76.5,4.6,25.8,396.5,417.05,318.24
2018,9,9,16,30,734.0,72.0,4.7,24.9,344.0,354.36,266.49
2018,9,9,16,45,688.5,67.0,4.75,24.0,291.0,288.4,210.86
2018,9,9,17,0,643.0,62.0,4.8,23.1,238.0,227.42,158.45
2018,9,9,17,15,574.5,54.5,4.8,21.9,186.5,164.54,106.1
2018,9,9,17,30,506.0,47.0,4.8,20.7,135.0,109.69,62.94
2018,9,9,17,45,394.0,36.5,4.75,19.5,91.0,57.9,28.76
2018,9,9,18,0,282.0,26.0,4.7,18.3,47.0,21.56,9.11
2018,9,9,18,15,150.5,14.5,4.65,17.5,24.5,11.41,0.0
2018,9,9,18,30,19.0,3.0,4.6,16.7,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,4.5,15.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
