Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,20,6,15,65.5,6.5,1.15,7.95,8.0,0.0,0.0
2018,10,20,6,30,131.0,13.0,1.2,8.5,16.0,37.76,0.0
2018,10,20,6,45,282.0,24.0,1.25,9.0,50.5,113.51,56.72
2018,10,20,7,0,433.0,35.0,1.3,9.5,85.0,198.41,148.26
2018,10,20,7,15,521.5,42.0,1.3,10.15,131.0,268.53,212.1
2018,10,20,7,30,610.0,49.0,1.3,10.8,177.0,348.36,281.97
2018,10,20,7,45,665.0,54.0,1.35,11.45,225.5,415.76,340.15
2018,10,20,8,0,720.0,59.0,1.4,12.1,274.0,490.58,401.82
2018,10,20,8,15,756.0,62.5,1.25,13.0,321.0,556.26,452.28
2018,10,20,8,30,792.0,66.0,1.1,13.9,368.0,623.66,501.24
2018,10,20,8,45,817.5,68.5,0.95,14.75,411.5,683.74,541.52
2018,10,20,9,0,843.0,71.0,0.8,15.6,455.0,743.76,578.45
2018,10,20,9,15,861.0,72.5,0.65,16.7,493.0,788.03,602.12
2018,10,20,9,30,879.0,74.0,0.5,17.8,531.0,838.31,628.77
2018,10,20,9,45,892.5,75.5,0.4,18.85,563.5,883.0,651.5
2018,10,20,10,0,906.0,77.0,0.3,19.9,596.0,925.43,672.06
2018,10,20,10,15,914.5,78.5,0.4,20.8,621.5,960.67,692.23
2018,10,20,10,30,923.0,80.0,0.5,21.7,647.0,992.88,710.59
2018,10,20,10,45,929.0,80.5,0.6,22.55,665.0,1018.21,724.85
2018,10,20,11,0,935.0,81.0,0.7,23.4,683.0,1040.07,737.11
2018,10,20,11,15,939.0,81.0,0.8,24.1,693.5,1055.69,746.08
2018,10,20,11,30,943.0,81.0,0.9,24.8,704.0,1067.55,752.93
2018,10,20,11,45,944.0,81.0,1.05,25.55,706.0,1072.49,756.62
2018,10,20,12,0,945.0,81.0,1.2,26.3,708.0,1073.52,757.99
2018,10,20,12,15,943.5,80.5,1.3,26.5,702.0,1067.48,755.77
2018,10,20,12,30,942.0,80.0,1.4,26.7,696.0,1057.55,751.3
2018,10,20,12,45,938.5,79.5,1.45,26.95,682.5,1041.81,742.32
2018,10,20,13,0,935.0,79.0,1.5,27.2,669.0,1022.36,731.18
2018,10,20,13,15,929.0,78.0,1.6,27.2,647.5,996.32,717.41
2018,10,20,13,30,923.0,77.0,1.7,27.2,626.0,966.93,701.39
2018,10,20,13,45,913.0,75.5,1.8,27.2,597.0,930.12,680.35
2018,10,20,14,0,903.0,74.0,1.9,27.2,568.0,890.56,657.19
2018,10,20,14,15,889.0,72.0,1.95,27.0,532.5,844.49,629.28
2018,10,20,14,30,875.0,70.0,2.0,26.8,497.0,796.46,599.52
2018,10,20,14,45,855.0,68.0,2.05,26.6,456.0,742.16,564.77
2018,10,20,15,0,835.0,66.0,2.1,26.4,415.0,693.56,533.22
2018,10,20,15,15,806.5,63.0,2.1,26.4,369.5,630.15,488.23
2018,10,20,15,30,778.0,60.0,2.1,26.4,324.0,567.32,441.35
2018,10,20,15,45,735.5,55.5,1.8,25.1,275.5,495.84,387.14
2018,10,20,16,0,693.0,51.0,1.5,23.8,227.0,427.22,332.85
2018,10,20,16,15,626.5,46.0,1.45,22.4,179.0,350.45,270.9
2018,10,20,16,30,560.0,41.0,1.4,21.0,131.0,283.0,213.69
2018,10,20,16,45,443.5,32.5,1.35,19.55,88.5,199.92,142.9
2018,10,20,17,0,327.0,24.0,1.3,18.1,46.0,125.57,57.2
2018,10,20,17,15,175.0,13.5,1.4,17.35,24.0,47.53,0.0
2018,10,20,17,30,23.0,3.0,1.5,16.6,2.0,0.0,0.0
2018,10,20,17,45,11.5,1.5,1.6,15.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,6,15,62.5,6.0,1.25,6.7,7.0,0.0,0.0
2018,10,21,6,30,125.0,12.0,1.4,7.3,14.0,36.02,0.0
2018,10,21,6,45,256.0,22.0,1.5,7.85,45.0,104.83,46.59
2018,10,21,7,0,387.0,32.0,1.6,8.4,76.0,181.42,135.85
2018,10,21,7,15,502.0,40.0,1.7,9.1,125.5,260.11,206.76
2018,10,21,7,30,617.0,48.0,1.8,9.8,175.0,349.09,284.67
2018,10,21,7,45,680.0,51.5,1.9,10.45,224.5,422.25,348.31
2018,10,21,8,0,743.0,55.0,2.0,11.1,274.0,500.68,413.86
2018,10,21,8,15,777.5,58.0,1.95,11.8,321.0,565.9,465.85
2018,10,21,8,30,812.0,61.0,1.9,12.5,368.0,632.65,516.75
2018,10,21,8,45,836.0,64.0,1.85,13.2,411.5,693.06,559.68
2018,10,21,9,0,860.0,67.0,1.8,13.9,455.0,745.92,594.65
2018,10,21,9,15,873.0,70.0,1.75,14.6,492.5,796.0,626.66
2018,10,21,9,30,886.0,73.0,1.7,15.3,530.0,844.32,656.57
2018,10,21,9,45,892.5,77.0,1.6,16.0,561.0,886.1,680.64
2018,10,21,10,0,899.0,81.0,1.5,16.7,592.0,925.15,702.23
2018,10,21,10,15,907.5,82.0,1.45,17.35,617.0,959.53,721.06
2018,10,21,10,30,916.0,83.0,1.4,18.0,642.0,990.91,737.67
2018,10,21,10,45,921.5,84.0,1.4,18.65,660.0,1016.16,750.95
2018,10,21,11,0,927.0,85.0,1.4,19.3,678.0,1037.95,762.05
2018,10,21,11,15,930.0,85.5,1.45,19.85,688.0,1053.01,770.11
2018,10,21,11,30,933.0,86.0,1.5,20.4,698.0,1064.34,775.99
2018,10,21,11,45,933.0,86.0,1.55,20.95,699.5,1068.17,777.32
2018,10,21,12,0,933.0,86.0,1.6,21.5,701.0,1068.14,776.45
2018,10,21,12,15,930.0,86.0,1.7,21.95,694.5,1061.19,772.49
2018,10,21,12,30,927.0,86.0,1.8,22.4,688.0,1050.43,766.28
2018,10,21,12,45,920.5,86.5,1.95,22.8,673.5,1033.05,756.74
2018,10,21,13,0,914.0,87.0,2.1,23.2,659.0,1012.14,744.87
2018,10,21,13,15,907.0,86.0,2.25,23.4,637.5,985.54,729.76
2018,10,21,13,30,900.0,85.0,2.4,23.6,616.0,955.73,712.34
2018,10,21,13,45,889.5,83.5,2.6,23.8,587.0,919.1,690.53
2018,10,21,14,0,879.0,82.0,2.8,24.0,558.0,879.83,666.49
2018,10,21,14,15,864.0,79.5,2.95,23.75,522.5,842.15,643.85
2018,10,21,14,30,849.0,77.0,3.1,23.5,487.0,792.89,612.5
2018,10,21,14,45,828.5,74.5,3.25,23.3,446.5,737.85,576.16
2018,10,21,15,0,808.0,72.0,3.4,23.1,406.0,681.99,538.23
2018,10,21,15,15,777.0,68.5,3.4,23.1,360.5,617.48,490.39
2018,10,21,15,30,746.0,65.0,3.4,23.1,315.0,553.82,441.18
2018,10,21,15,45,701.0,60.5,3.55,21.75,267.0,482.41,386.58
2018,10,21,16,0,656.0,56.0,3.7,20.4,219.0,417.03,333.91
2018,10,21,16,15,585.5,49.5,3.7,19.15,171.5,338.98,268.54
2018,10,21,16,30,515.0,43.0,3.7,17.9,124.0,268.03,206.73
2018,10,21,16,45,385.5,33.5,3.7,16.65,82.0,182.09,131.91
2018,10,21,17,0,256.0,24.0,3.7,15.4,40.0,105.46,39.5
2018,10,21,17,15,128.0,12.0,3.7,14.55,20.0,36.6,0.0
2018,10,21,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,22,6,15,55.5,5.5,1.7,6.8,6.5,0.0,0.0
2018,10,22,6,30,111.0,11.0,1.9,7.4,13.0,32.53,0.0
2018,10,22,6,45,261.5,22.0,2.15,8.0,45.5,106.3,39.67
2018,10,22,7,0,412.0,33.0,2.4,8.6,78.0,191.86,143.32
2018,10,22,7,15,519.5,39.5,2.55,9.2,125.5,267.83,213.26
2018,10,22,7,30,627.0,46.0,2.7,9.8,173.0,353.03,289.07
2018,10,22,7,45,540.0,64.0,2.85,10.4,193.5,368.36,306.5
2018,10,22,8,0,453.0,82.0,3.0,11.0,214.0,363.66,305.1
2018,10,22,8,15,631.0,71.5,2.95,11.55,288.5,494.88,413.69
2018,10,22,8,30,809.0,61.0,2.9,12.1,363.0,632.14,522.58
2018,10,22,8,45,835.0,63.0,2.9,12.65,406.5,692.59,566.65
2018,10,22,9,0,861.0,65.0,2.9,13.2,450.0,745.62,603.49
2018,10,22,9,15,877.0,67.5,2.9,13.8,488.5,797.48,638.54
2018,10,22,9,30,893.0,70.0,2.9,14.4,527.0,847.81,671.72
2018,10,22,9,45,903.0,72.5,2.9,14.95,558.5,891.04,699.35
2018,10,22,10,0,913.0,75.0,2.9,15.5,590.0,931.74,724.85
2018,10,22,10,15,922.0,76.0,2.95,16.1,615.5,966.91,746.49
2018,10,22,10,30,931.0,77.0,3.0,16.7,641.0,999.06,765.94
2018,10,22,10,45,936.5,78.0,3.05,17.25,659.0,1024.56,780.95
2018,10,22,11,0,942.0,79.0,3.1,17.8,677.0,1046.55,793.66
2018,10,22,11,15,945.5,79.0,3.2,18.2,687.0,1061.64,802.75
2018,10,22,11,30,949.0,79.0,3.3,18.6,697.0,1072.94,809.49
2018,10,22,11,45,950.0,79.0,3.35,19.0,699.0,1077.82,811.67
2018,10,22,12,0,951.0,79.0,3.4,19.4,701.0,1078.77,811.47
2018,10,22,12,15,949.5,78.0,3.5,19.6,694.5,1072.0,807.37
2018,10,22,12,30,948.0,77.0,3.6,19.8,688.0,1061.34,800.86
2018,10,22,12,45,944.0,76.5,3.7,20.0,674.0,1044.96,790.65
2018,10,22,13,0,940.0,76.0,3.8,20.2,660.0,1024.89,778.06
2018,10,22,13,15,933.0,75.0,3.9,20.15,638.0,997.75,761.42
2018,10,22,13,30,926.0,74.0,4.0,20.1,616.0,967.3,742.47
2018,10,22,13,45,915.0,73.0,4.1,20.05,587.0,930.1,718.68
2018,10,22,14,0,904.0,72.0,4.2,20.0,558.0,890.2,692.78
2018,10,22,14,15,888.5,70.5,4.3,19.6,522.0,843.46,662.51
2018,10,22,14,30,873.0,69.0,4.4,19.2,486.0,794.87,630.5
2018,10,22,14,45,852.0,66.0,4.5,18.85,444.5,738.7,592.13
2018,10,22,15,0,831.0,63.0,4.6,18.5,403.0,688.36,557.22
2018,10,22,15,15,801.5,60.5,4.6,18.5,358.0,625.15,509.21
2018,10,22,15,30,772.0,58.0,4.6,18.5,313.0,562.61,459.22
2018,10,22,15,45,728.0,54.0,4.7,17.15,265.0,491.21,402.82
2018,10,22,16,0,684.0,50.0,4.8,15.8,217.0,422.8,346.07
2018,10,22,16,15,614.0,44.5,4.65,14.95,169.5,344.4,277.88
2018,10,22,16,30,544.0,39.0,4.5,14.1,122.0,272.63,213.27
2018,10,22,16,45,412.0,31.0,4.4,13.2,80.5,189.19,137.97
2018,10,22,17,0,280.0,23.0,4.3,12.3,39.0,110.59,29.26
2018,10,22,17,15,140.0,11.5,4.15,11.7,19.5,38.94,0.0
2018,10,22,17,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,23,6,15,18.0,3.5,1.45,6.6,3.5,0.0,0.0
2018,10,23,6,30,36.0,7.0,1.5,7.2,7.0,13.34,0.0
2018,10,23,6,45,221.0,20.0,1.6,7.85,41.5,93.38,25.66
2018,10,23,7,0,406.0,33.0,1.7,8.5,76.0,190.88,141.81
2018,10,23,7,15,493.0,40.0,1.9,9.15,119.5,259.13,205.88
2018,10,23,7,30,580.0,47.0,2.1,9.8,163.0,336.9,275.41
2018,10,23,7,45,576.0,57.5,2.25,10.45,198.0,381.09,316.08
2018,10,23,8,0,572.0,68.0,2.4,11.1,233.0,423.86,353.53
2018,10,23,8,15,433.5,103.0,2.45,11.55,240.0,401.16,335.28
2018,10,23,8,30,295.0,138.0,2.5,12.0,247.0,354.25,295.9
2018,10,23,8,45,315.5,154.5,2.5,12.4,283.5,401.42,333.99
2018,10,23,9,0,336.0,171.0,2.5,12.8,320.0,449.79,371.68
2018,10,23,9,15,432.0,165.0,2.6,13.1,373.5,553.88,453.64
2018,10,23,9,30,528.0,159.0,2.7,13.4,427.0,646.65,524.81
2018,10,23,9,45,398.0,196.5,2.8,13.7,405.5,593.43,479.93
2018,10,23,10,0,268.0,234.0,2.9,14.0,384.0,509.89,412.39
2018,10,23,10,15,205.0,253.5,3.05,14.25,371.0,458.88,371.27
2018,10,23,10,30,142.0,273.0,3.2,14.5,358.0,425.36,342.75
2018,10,23,10,45,213.0,275.0,3.35,14.7,407.0,499.88,402.45
2018,10,23,11,0,284.0,277.0,3.5,14.9,456.0,600.45,479.89
2018,10,23,11,15,414.5,245.5,3.55,14.9,511.5,724.06,574.73
2018,10,23,11,30,545.0,214.0,3.6,14.9,567.0,826.88,652.33
2018,10,23,11,45,597.5,197.0,3.7,14.9,584.5,872.98,686.22
2018,10,23,12,0,650.0,180.0,3.8,14.9,602.0,909.45,712.51
2018,10,23,12,15,506.5,224.0,3.8,14.85,551.0,798.48,630.5
2018,10,23,12,30,363.0,268.0,3.8,14.8,500.0,673.5,535.92
2018,10,23,12,45,494.0,220.0,3.8,14.75,528.5,769.66,611.76
2018,10,23,13,0,625.0,172.0,3.8,14.7,557.0,846.18,669.95
2018,10,23,13,15,743.0,130.5,3.65,14.95,573.0,899.86,707.4
2018,10,23,13,30,861.0,89.0,3.5,15.2,589.0,936.41,732.38
2018,10,23,13,45,874.5,82.0,3.35,15.45,568.5,904.92,709.28
2018,10,23,14,0,888.0,75.0,3.2,15.7,548.0,880.47,691.82
2018,10,23,14,15,745.0,99.5,3.05,15.8,478.5,771.19,613.24
2018,10,23,14,30,602.0,124.0,2.9,15.9,409.0,653.61,526.78
2018,10,23,14,45,655.0,102.0,2.75,16.0,387.5,642.72,520.06
2018,10,23,15,0,708.0,80.0,2.6,16.1,366.0,624.13,506.27
2018,10,23,15,15,738.5,69.0,2.6,16.1,337.0,593.57,482.97
2018,10,23,15,30,769.0,58.0,2.6,16.1,308.0,561.42,457.2
2018,10,23,15,45,726.5,53.5,2.45,15.7,260.5,490.45,399.52
2018,10,23,16,0,684.0,49.0,2.3,15.3,213.0,422.35,342.18
2018,10,23,16,15,614.0,43.0,2.05,14.3,165.5,343.46,274.68
2018,10,23,16,30,544.0,37.0,1.8,13.3,118.0,271.35,210.62
2018,10,23,16,45,411.0,29.5,1.55,12.25,77.5,188.03,135.46
2018,10,23,17,0,278.0,22.0,1.3,11.2,37.0,108.64,11.3
2018,10,23,17,15,139.0,11.0,1.4,10.75,18.5,38.53,0.0
2018,10,23,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,24,6,15,17.0,3.5,1.15,6.85,3.5,0.0,0.0
2018,10,24,6,30,34.0,7.0,1.1,7.3,7.0,12.98,0.0
2018,10,24,6,45,86.5,21.5,1.05,7.75,28.5,51.42,5.65
2018,10,24,7,0,139.0,36.0,1.0,8.2,50.0,94.76,69.23
2018,10,24,7,15,332.5,43.0,1.2,9.0,101.5,199.18,158.47
2018,10,24,7,30,526.0,50.0,1.4,9.8,153.0,316.77,258.49
2018,10,24,7,45,628.0,50.0,1.6,10.6,205.0,398.01,328.38
2018,10,24,8,0,730.0,50.0,1.8,11.4,257.0,491.89,406.4
2018,10,24,8,15,764.5,53.0,1.7,12.05,302.5,556.2,457.38
2018,10,24,8,30,799.0,56.0,1.6,12.7,348.0,622.12,507.31
2018,10,24,8,45,822.5,58.0,1.5,13.35,390.0,673.42,542.65
2018,10,24,9,0,846.0,60.0,1.4,14.0,432.0,730.5,580.32
2018,10,24,9,15,862.0,62.0,1.4,14.7,469.0,781.0,612.89
2018,10,24,9,30,878.0,64.0,1.4,15.4,506.0,830.03,643.69
2018,10,24,9,45,889.0,66.0,1.35,16.15,537.0,872.89,668.79
2018,10,24,10,0,900.0,68.0,1.3,16.9,568.0,913.34,691.73
2018,10,24,10,15,907.5,69.0,1.4,17.5,592.0,946.62,712.19
2018,10,24,10,30,915.0,70.0,1.5,18.1,616.0,976.87,730.63
2018,10,24,10,45,919.5,70.0,1.55,18.7,632.5,999.71,743.44
2018,10,24,11,0,924.0,70.0,1.6,19.3,649.0,1019.07,754.12
2018,10,24,11,15,925.5,71.0,1.7,19.75,658.0,1033.07,762.64
2018,10,24,11,30,927.0,72.0,1.8,20.2,667.0,1043.34,768.92
2018,10,24,11,45,926.5,72.5,1.9,20.65,668.5,1047.14,771.19
2018,10,24,12,0,926.0,73.0,2.0,21.1,670.0,1047.11,771.19
2018,10,24,12,15,924.0,72.5,2.15,21.4,663.5,1040.49,768.15
2018,10,24,12,30,922.0,72.0,2.3,21.7,657.0,1030.1,762.75
2018,10,24,12,45,917.5,71.5,2.4,22.0,643.0,1013.5,752.77
2018,10,24,13,0,913.0,71.0,2.5,22.3,629.0,993.35,740.54
2018,10,24,13,15,861.0,84.0,2.55,22.35,596.0,940.81,706.86
2018,10,24,13,30,809.0,97.0,2.6,22.4,563.0,897.94,679.6
2018,10,24,13,45,775.5,100.0,2.65,22.45,529.0,847.42,646.62
2018,10,24,14,0,742.0,103.0,2.7,22.5,495.0,800.89,616.0
2018,10,24,14,15,715.0,102.5,2.65,22.25,459.5,750.22,582.04
2018,10,24,14,30,688.0,102.0,2.6,22.0,424.0,698.94,547.12
2018,10,24,14,45,520.5,120.0,2.6,21.75,351.5,551.41,438.58
2018,10,24,15,0,353.0,138.0,2.6,21.5,279.0,426.76,342.3
2018,10,24,15,15,480.0,104.0,2.6,21.5,272.0,455.81,367.15
2018,10,24,15,30,607.0,70.0,2.6,21.5,265.0,478.58,384.75
2018,10,24,15,45,631.0,58.5,2.45,20.7,233.0,445.34,357.51
2018,10,24,16,0,655.0,47.0,2.3,19.9,201.0,406.02,323.88
2018,10,24,16,15,584.5,41.5,2.15,19.0,155.5,329.14,258.89
2018,10,24,16,30,514.0,36.0,2.0,18.1,110.0,259.06,197.49
2018,10,24,16,45,383.5,28.5,1.85,17.2,71.5,178.46,124.94
2018,10,24,17,0,253.0,21.0,1.7,16.3,33.0,100.36,0.0
2018,10,24,17,15,126.5,10.5,1.95,15.75,16.5,35.62,0.0
2018,10,24,17,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,25,6,15,46.5,4.5,1.1,8.4,5.0,0.0,0.0
2018,10,25,6,30,93.0,9.0,1.1,8.8,10.0,27.74,0.0
2018,10,25,6,45,251.0,20.0,1.15,9.2,40.5,101.47,0.0
2018,10,25,7,0,409.0,31.0,1.2,9.6,71.0,192.14,139.97
2018,10,25,7,15,446.0,36.5,1.35,10.25,103.0,238.92,188.37
2018,10,25,7,30,483.0,42.0,1.5,10.9,135.0,289.22,235.35
2018,10,25,7,45,328.0,60.5,1.65,11.5,131.0,252.45,209.21
2018,10,25,8,0,173.0,79.0,1.8,12.1,127.0,189.65,157.87
2018,10,25,8,15,406.0,82.0,1.85,13.0,221.5,362.18,302.69
2018,10,25,8,30,639.0,85.0,1.9,13.9,316.0,552.71,453.66
2018,10,25,8,45,736.5,75.0,1.95,14.75,372.0,639.75,518.62
2018,10,25,9,0,834.0,65.0,2.0,15.6,428.0,728.78,581.19
2018,10,25,9,15,853.0,66.5,2.1,16.55,465.5,780.54,615.05
2018,10,25,9,30,872.0,68.0,2.2,17.5,503.0,831.07,647.66
2018,10,25,9,45,887.0,68.5,2.35,18.4,534.5,875.29,675.81
2018,10,25,10,0,902.0,69.0,2.5,19.3,566.0,917.39,702.15
2018,10,25,10,15,911.0,70.0,2.55,20.0,591.0,952.08,722.81
2018,10,25,10,30,920.0,71.0,2.6,20.7,616.0,983.81,741.36
2018,10,25,10,45,926.0,71.5,2.65,21.35,633.5,1008.8,755.49
2018,10,25,11,0,932.0,72.0,2.7,22.0,651.0,1030.35,767.4
2018,10,25,11,15,935.0,72.0,2.7,22.45,660.5,1044.66,774.73
2018,10,25,11,30,938.0,72.0,2.7,22.9,670.0,1055.23,779.79
2018,10,25,11,45,939.0,72.5,2.7,23.3,672.5,1060.57,781.78
2018,10,25,12,0,940.0,73.0,2.7,23.7,675.0,1062.05,781.48
2018,10,25,12,15,938.0,72.5,2.7,24.0,668.5,1055.34,776.39
2018,10,25,12,30,936.0,72.0,2.7,24.3,662.0,1044.81,769.07
2018,10,25,12,45,932.0,72.0,2.65,24.55,648.5,1029.15,758.27
2018,10,25,13,0,928.0,72.0,2.6,24.8,635.0,1009.87,745.3
2018,10,25,13,15,921.0,71.0,2.6,24.9,613.5,982.94,728.38
2018,10,25,13,30,914.0,70.0,2.6,25.0,592.0,952.77,709.39
2018,10,25,13,45,904.0,68.5,2.6,25.1,563.5,916.19,686.09
2018,10,25,14,0,894.0,67.0,2.6,25.2,535.0,876.92,660.86
2018,10,25,14,15,880.0,65.5,2.6,25.1,500.5,831.83,631.92
2018,10,25,14,30,866.0,64.0,2.6,25.0,466.0,784.83,601.26
2018,10,25,14,45,845.5,62.0,2.6,24.9,426.0,730.63,564.95
2018,10,25,15,0,825.0,60.0,2.6,24.8,386.0,682.3,532.17
2018,10,25,15,15,795.0,57.0,2.6,24.8,341.0,618.53,486.17
2018,10,25,15,30,765.0,54.0,2.6,24.8,296.0,555.57,438.06
2018,10,25,15,45,719.5,50.0,2.1,23.6,249.0,483.81,381.79
2018,10,25,16,0,674.0,46.0,1.6,22.4,202.0,415.27,325.79
2018,10,25,16,15,600.0,41.0,1.6,21.05,155.5,336.24,261.08
2018,10,25,16,30,526.0,36.0,1.6,19.7,109.0,264.21,199.31
2018,10,25,16,45,378.0,28.0,1.55,18.35,69.5,176.77,121.33
2018,10,25,17,0,230.0,20.0,1.5,17.0,30.0,92.65,0.0
2018,10,25,17,15,115.0,10.0,1.7,16.4,15.0,32.9,0.0
2018,10,25,17,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,10,26,6,15,44.5,4.5,1.1,8.0,4.5,0.0,0.0
2018,10,26,6,30,89.0,9.0,1.1,8.5,9.0,27.06,0.0
2018,10,26,6,45,252.0,18.5,1.15,9.0,38.5,100.46,0.0
2018,10,26,7,0,415.0,28.0,1.2,9.5,68.0,192.44,138.83
2018,10,26,7,15,484.0,35.5,1.25,10.2,107.5,254.21,199.96
2018,10,26,7,30,553.0,43.0,1.3,10.9,147.0,323.79,262.35
2018,10,26,7,45,556.5,55.5,1.3,11.55,185.0,372.47,305.86
2018,10,26,8,0,560.0,68.0,1.3,12.2,223.0,420.5,346.56
2018,10,26,8,15,557.5,80.5,1.15,13.1,257.5,463.96,380.53
2018,10,26,8,30,555.0,93.0,1.0,14.0,292.0,505.83,411.22
2018,10,26,8,45,524.5,113.0,0.85,14.85,319.0,525.72,423.43
2018,10,26,9,0,494.0,133.0,0.7,15.7,346.0,549.59,437.54
2018,10,26,9,15,481.0,150.0,0.65,16.5,372.0,580.0,456.85
2018,10,26,9,30,468.0,167.0,0.6,17.3,398.0,607.77,473.5
2018,10,26,9,45,528.0,162.5,0.5,18.1,439.0,673.5,517.33
2018,10,26,10,0,588.0,158.0,0.4,18.9,480.0,750.37,565.99
2018,10,26,10,15,672.5,140.0,0.35,19.6,523.5,829.07,613.91
2018,10,26,10,30,757.0,122.0,0.3,20.3,567.0,906.97,659.45
2018,10,26,10,45,757.5,125.0,0.25,21.0,581.5,927.12,667.35
2018,10,26,11,0,758.0,128.0,0.2,21.7,596.0,944.14,674.25
2018,10,26,11,15,715.0,146.0,0.25,22.25,592.5,931.6,665.26
2018,10,26,11,30,672.0,164.0,0.3,22.8,589.0,914.09,653.85
2018,10,26,11,45,717.5,148.5,0.4,23.35,603.5,946.24,674.72
2018,10,26,12,0,763.0,133.0,0.5,23.9,618.0,974.41,692.4
2018,10,26,12,15,746.0,137.0,0.6,24.25,607.5,958.36,683.47
2018,10,26,12,30,729.0,141.0,0.7,24.6,597.0,939.15,673.22
2018,10,26,12,45,753.0,129.5,0.85,24.95,591.5,939.78,676.4
2018,10,26,13,0,777.0,118.0,1.0,25.3,586.0,929.33,672.23
2018,10,26,13,15,809.0,104.0,1.05,25.45,576.0,927.65,672.56
2018,10,26,13,30,841.0,90.0,1.1,25.6,566.0,920.65,669.52
2018,10,26,13,45,820.5,90.0,1.15,25.8,535.5,877.73,643.24
2018,10,26,14,0,800.0,90.0,1.2,26.0,505.0,832.88,615.74
2018,10,26,14,15,775.5,86.0,1.2,25.9,466.0,778.44,581.4
2018,10,26,14,30,751.0,82.0,1.2,25.8,427.0,723.14,545.88
2018,10,26,14,45,712.5,81.0,1.2,25.7,385.0,660.08,504.11
2018,10,26,15,0,674.0,80.0,1.2,25.6,343.0,601.83,464.33
2018,10,26,15,15,651.0,74.5,1.2,25.6,304.0,546.52,424.27
2018,10,26,15,30,628.0,69.0,1.2,25.6,265.0,491.76,383.16
2018,10,26,15,45,615.5,60.0,0.9,24.6,226.5,439.79,342.43
2018,10,26,16,0,603.0,51.0,0.6,23.6,188.0,387.94,299.82
2018,10,26,16,15,508.0,45.5,0.6,22.8,142.0,302.93,231.6
2018,10,26,16,30,413.0,40.0,0.6,22.0,96.0,227.68,169.03
2018,10,26,16,45,275.0,28.5,0.6,21.2,59.5,143.04,94.81
2018,10,26,17,0,137.0,17.0,0.6,20.4,23.0,51.16,0.0
2018,10,26,17,15,68.5,8.5,0.7,19.75,11.5,6.69,0.0
2018,10,26,17,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,27,6,15,7.0,2.0,1.35,9.45,2.0,0.0,0.0
2018,10,27,6,30,14.0,4.0,1.5,9.9,4.0,6.32,0.0
2018,10,27,6,45,112.5,19.0,1.65,10.3,28.5,60.48,0.0
2018,10,27,7,0,211.0,34.0,1.8,10.7,53.0,128.22,91.15
2018,10,27,7,15,387.0,39.5,1.9,11.35,101.0,220.26,173.32
2018,10,27,7,30,563.0,45.0,2.0,12.0,149.0,331.86,268.92
2018,10,27,7,45,586.0,53.5,2.1,12.6,188.5,386.61,317.82
2018,10,27,8,0,609.0,62.0,2.2,13.2,228.0,442.93,366.01
2018,10,27,8,15,619.5,71.0,2.1,14.0,265.5,493.23,406.43
2018,10,27,8,30,630.0,80.0,2.0,14.8,303.0,543.18,444.61
2018,10,27,8,45,641.0,90.0,1.9,15.55,340.5,594.03,481.77
2018,10,27,9,0,652.0,100.0,1.8,16.3,378.0,644.07,516.62
2018,10,27,9,15,707.5,97.0,1.75,17.05,423.0,714.02,564.38
2018,10,27,9,30,763.0,94.0,1.7,17.8,468.0,780.92,608.16
2018,10,27,9,45,667.5,127.5,1.7,18.55,470.0,768.59,595.78
2018,10,27,10,0,572.0,161.0,1.7,19.3,472.0,730.66,566.33
2018,10,27,10,15,687.5,134.0,1.75,19.9,524.0,837.25,639.27
2018,10,27,10,30,803.0,107.0,1.8,20.5,576.0,928.0,697.72
2018,10,27,10,45,807.0,109.0,1.85,21.1,592.0,950.99,710.15
2018,10,27,11,0,811.0,111.0,1.9,21.7,608.0,970.81,721.27
2018,10,27,11,15,816.5,111.0,1.9,22.3,618.0,986.56,729.2
2018,10,27,11,30,822.0,111.0,1.9,22.9,628.0,998.96,735.06
2018,10,27,11,45,827.5,110.0,1.95,23.5,631.5,1006.73,738.72
2018,10,27,12,0,833.0,109.0,2.0,24.1,635.0,1010.98,740.3
2018,10,27,12,15,871.0,95.5,2.05,24.35,640.5,1016.42,743.84
2018,10,27,12,30,909.0,82.0,2.1,24.6,646.0,1031.08,753.47
2018,10,27,12,45,875.0,89.5,2.15,24.9,623.0,994.94,730.22
2018,10,27,13,0,841.0,97.0,2.2,25.2,600.0,968.46,713.74
2018,10,27,13,15,796.5,106.0,2.3,25.15,568.5,918.45,682.96
2018,10,27,13,30,752.0,115.0,2.4,25.1,537.0,873.23,655.06
2018,10,27,13,45,768.5,103.0,2.5,25.1,515.5,846.03,638.83
2018,10,27,14,0,785.0,91.0,2.6,25.1,494.0,821.44,624.08
2018,10,27,14,15,741.5,92.0,2.75,24.85,452.5,757.21,582.17
2018,10,27,14,30,698.0,93.0,2.9,24.6,411.0,698.23,543.1
2018,10,27,14,45,582.5,106.0,3.0,24.3,355.0,594.32,468.79
2018,10,27,15,0,467.0,119.0,3.1,24.0,299.0,489.54,389.94
2018,10,27,15,15,448.5,107.5,3.1,24.0,263.5,440.82,352.69
2018,10,27,15,30,430.0,96.0,3.1,24.0,228.0,392.88,314.72
2018,10,27,15,45,319.5,88.5,3.2,22.8,178.0,298.34,239.54
2018,10,27,16,0,209.0,81.0,3.3,21.6,128.0,203.71,162.42
2018,10,27,16,15,173.5,64.0,3.25,20.55,96.5,157.55,123.25
2018,10,27,16,30,138.0,47.0,3.2,19.5,65.0,115.38,86.55
2018,10,27,16,45,96.0,31.0,3.15,18.45,41.0,76.03,48.76
2018,10,27,17,0,54.0,15.0,3.1,17.4,17.0,26.76,0.0
2018,10,27,17,15,27.0,7.5,3.3,16.7,8.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,10,28,6,15,5.5,1.5,2.6,9.95,1.5,0.0,0.0
2018,10,28,6,30,11.0,3.0,2.8,10.4,3.0,2.36,0.0
2018,10,28,6,45,122.0,17.0,3.05,10.85,27.5,48.16,0.0
2018,10,28,7,0,233.0,31.0,3.3,11.3,52.0,133.09,92.99
2018,10,28,7,15,319.0,41.5,3.4,11.95,88.5,195.31,153.57
2018,10,28,7,30,405.0,52.0,3.5,12.6,125.0,266.95,217.41
2018,10,28,7,45,548.5,52.0,3.6,13.3,181.5,366.52,303.1
2018,10,28,8,0,692.0,52.0,3.7,14.0,238.0,477.26,395.88
2018,10,28,8,15,742.5,53.0,3.8,14.65,285.0,547.32,453.43
2018,10,28,8,30,793.0,54.0,3.9,15.3,332.0,620.38,511.42
2018,10,28,8,45,818.0,56.0,3.95,15.95,373.5,672.17,549.14
2018,10,28,9,0,843.0,58.0,4.0,16.6,415.0,729.99,590.19
2018,10,28,9,15,846.5,63.5,4.0,17.1,448.5,774.53,620.52
2018,10,28,9,30,850.0,69.0,4.0,17.6,482.0,816.59,648.57
2018,10,28,9,45,748.5,102.0,3.95,18.1,483.0,811.14,641.49
2018,10,28,10,0,647.0,135.0,3.9,18.6,484.0,781.6,617.38
2018,10,28,10,15,769.0,105.5,3.95,19.0,538.5,875.04,683.21
2018,10,28,10,30,891.0,76.0,4.0,19.4,593.0,964.41,743.72
2018,10,28,10,45,903.0,74.5,4.0,19.75,611.5,992.08,760.33
2018,10,28,11,0,915.0,73.0,4.0,20.1,630.0,1016.62,775.23
2018,10,28,11,15,917.0,73.5,4.05,20.3,639.0,1030.23,783.54
2018,10,28,11,30,919.0,74.0,4.1,20.5,648.0,1040.17,789.58
2018,10,28,11,45,918.5,74.5,4.2,20.7,649.0,1043.81,791.86
2018,10,28,12,0,918.0,75.0,4.3,20.9,650.0,1043.69,791.81
2018,10,28,12,15,912.5,76.0,4.35,20.95,643.0,1035.34,786.48
2018,10,28,12,30,907.0,77.0,4.4,21.0,636.0,1023.33,778.87
2018,10,28,12,45,897.0,78.0,4.5,21.05,620.5,1003.27,766.37
2018,10,28,13,0,887.0,79.0,4.6,21.1,605.0,979.91,751.83
2018,10,28,13,15,878.5,78.0,4.6,20.95,583.5,952.39,734.14
2018,10,28,13,30,870.0,77.0,4.6,20.8,562.0,921.87,714.35
2018,10,28,13,45,758.5,101.5,4.65,20.7,509.0,835.76,654.8
2018,10,28,14,0,647.0,126.0,4.7,20.6,456.0,746.74,591.99
2018,10,28,14,15,578.0,131.5,4.7,20.25,411.0,669.55,536.74
2018,10,28,14,30,509.0,137.0,4.7,19.9,366.0,587.21,474.85
2018,10,28,14,45,377.5,142.0,4.75,19.6,303.5,469.9,382.96
2018,10,28,15,0,246.0,147.0,4.8,19.3,241.0,346.42,283.73
2018,10,28,15,15,271.0,126.0,4.8,19.3,218.0,327.67,269.41
2018,10,28,15,30,296.0,105.0,4.8,19.3,195.0,305.9,251.64
2018,10,28,15,45,256.0,92.0,4.65,18.25,160.5,253.74,208.25
2018,10,28,16,0,216.0,79.0,4.5,17.2,126.0,205.68,167.25
2018,10,28,16,15,187.5,62.0,4.4,16.6,95.5,162.26,129.06
2018,10,28,16,30,159.0,45.0,4.3,16.0,65.0,121.97,92.73
2018,10,28,16,45,90.5,28.5,4.15,15.45,39.0,70.56,43.93
2018,10,28,17,0,22.0,12.0,4.0,14.9,13.0,15.56,0.0
2018,10,28,17,15,11.0,6.0,3.85,14.4,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,7.45,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,8.0,4.0,0.0,0.0
2018,10,29,6,45,53.5,17.5,2.05,8.5,21.0,29.12,0.0
2018,10,29,7,0,77.0,31.0,2.2,9.0,38.0,70.95,47.43
2018,10,29,7,15,156.5,46.0,2.4,9.5,70.5,123.47,96.81
2018,10,29,7,30,236.0,61.0,2.6,10.0,103.0,195.87,160.54
2018,10,29,7,45,274.5,74.5,2.75,10.55,137.0,244.77,204.24
2018,10,29,8,0,313.0,88.0,2.9,11.1,171.0,297.69,250.31
2018,10,29,8,15,294.5,107.5,3.0,11.35,197.0,310.4,261.81
2018,10,29,8,30,276.0,127.0,3.1,11.6,223.0,334.48,281.7
2018,10,29,8,45,232.5,151.5,3.15,11.9,239.0,344.01,288.24
2018,10,29,9,0,189.0,176.0,3.2,12.2,255.0,332.14,277.09
2018,10,29,9,15,231.0,188.0,3.45,12.5,293.5,404.42,335.84
2018,10,29,9,30,273.0,200.0,3.7,12.8,332.0,462.61,382.3
2018,10,29,9,45,236.0,219.0,3.95,13.1,338.0,441.3,363.72
2018,10,29,10,0,199.0,238.0,4.2,13.4,344.0,436.29,358.05
2018,10,29,10,15,229.5,246.0,4.3,13.65,374.0,479.02,391.98
2018,10,29,10,30,260.0,254.0,4.4,13.9,404.0,545.6,443.49
2018,10,29,10,45,332.0,247.0,4.5,14.15,444.0,613.7,497.17
2018,10,29,11,0,404.0,240.0,4.6,14.4,484.0,683.06,551.03
2018,10,29,11,15,453.5,228.0,4.6,14.6,506.0,749.14,600.34
2018,10,29,11,30,503.0,216.0,4.6,14.8,528.0,790.67,631.42
2018,10,29,11,45,599.0,184.0,4.6,15.0,556.5,864.74,686.83
2018,10,29,12,0,695.0,152.0,4.6,15.2,585.0,928.77,732.19
2018,10,29,12,15,765.0,128.0,4.6,15.55,600.0,968.69,759.47
2018,10,29,12,30,835.0,104.0,4.6,15.9,615.0,997.04,778.61
2018,10,29,12,45,881.0,88.0,4.6,16.25,616.5,1000.12,780.08
2018,10,29,13,0,927.0,72.0,4.6,16.6,618.0,1010.85,787.31
2018,10,29,13,15,922.0,70.5,4.5,16.95,597.0,985.24,768.17
2018,10,29,13,30,917.0,69.0,4.4,17.3,576.0,956.33,747.1
2018,10,29,13,45,908.5,67.0,4.3,17.65,547.5,920.43,721.32
2018,10,29,14,0,900.0,65.0,4.2,18.0,519.0,881.77,693.78
2018,10,29,14,15,885.5,62.5,4.1,18.05,484.0,834.86,660.94
2018,10,29,14,30,871.0,60.0,4.0,18.1,449.0,786.08,626.45
2018,10,29,14,45,850.5,58.0,3.85,18.2,409.0,731.8,587.11
2018,10,29,15,0,830.0,56.0,3.7,18.3,369.0,676.76,546.63
2018,10,29,15,15,798.5,53.0,3.7,18.3,324.5,618.63,503.09
2018,10,29,15,30,767.0,50.0,3.7,18.3,280.0,554.75,452.02
2018,10,29,15,45,720.5,46.5,3.05,17.7,233.5,483.08,392.52
2018,10,29,16,0,674.0,43.0,2.4,17.1,187.0,414.67,333.61
2018,10,29,16,15,597.5,37.5,2.15,15.95,141.5,334.0,264.49
2018,10,29,16,30,521.0,32.0,1.9,14.8,96.0,260.71,198.76
2018,10,29,16,45,356.0,23.5,1.65,13.65,58.5,164.5,102.4
2018,10,29,17,0,191.0,15.0,1.4,12.5,21.0,65.2,0.0
2018,10,29,17,15,95.5,7.5,1.5,12.15,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,8.65,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.35,8.05,0.0,0.0,0.0
