Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,6,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,9,6,45,122.5,11.0,1.3,4.3,17.0,45.69,0.0
2018,11,9,7,0,245.0,22.0,1.2,4.7,34.0,122.41,0.0
2018,11,9,7,15,387.5,32.0,1.1,5.55,74.5,220.94,165.96
2018,11,9,7,30,530.0,42.0,1.0,6.4,115.0,322.98,261.58
2018,11,9,7,45,608.0,48.5,0.95,7.3,161.5,402.8,331.69
2018,11,9,8,0,686.0,55.0,0.9,8.2,208.0,484.37,400.01
2018,11,9,8,15,734.0,59.5,0.9,8.95,254.5,557.24,458.63
2018,11,9,8,30,782.0,64.0,0.9,9.7,301.0,632.75,516.42
2018,11,9,8,45,813.5,67.5,0.95,10.45,344.5,697.47,562.58
2018,11,9,9,0,845.0,71.0,1.0,11.2,388.0,762.56,607.15
2018,11,9,9,15,822.0,84.5,1.15,11.8,417.5,794.72,628.74
2018,11,9,9,30,799.0,98.0,1.3,12.4,447.0,828.99,651.88
2018,11,9,9,45,756.5,118.0,1.45,13.0,467.0,843.33,660.73
2018,11,9,10,0,714.0,138.0,1.6,13.6,487.0,851.13,665.18
2018,11,9,10,15,728.0,141.0,1.6,14.0,511.5,888.87,689.29
2018,11,9,10,30,742.0,144.0,1.6,14.4,536.0,924.36,711.21
2018,11,9,10,45,750.5,146.0,1.65,14.8,553.5,950.88,727.58
2018,11,9,11,0,759.0,148.0,1.7,15.2,571.0,974.51,742.11
2018,11,9,11,15,764.0,149.5,1.65,15.55,581.0,991.02,750.65
2018,11,9,11,30,769.0,151.0,1.6,15.9,591.0,1004.3,757.18
2018,11,9,11,45,770.5,151.0,1.6,16.25,593.0,1009.03,758.98
2018,11,9,12,0,772.0,151.0,1.6,16.6,595.0,1010.37,758.82
2018,11,9,12,15,771.0,149.5,1.55,16.9,589.0,1004.09,753.23
2018,11,9,12,30,770.0,148.0,1.5,17.2,583.0,994.45,745.71
2018,11,9,12,45,765.5,145.5,1.45,17.45,569.5,976.9,733.32
2018,11,9,13,0,761.0,143.0,1.4,17.7,556.0,956.21,719.1
2018,11,9,13,15,750.5,140.0,1.35,17.75,534.0,926.17,699.33
2018,11,9,13,30,740.0,137.0,1.3,17.8,512.0,893.5,677.92
2018,11,9,13,45,724.0,133.0,1.25,17.85,483.5,852.34,650.68
2018,11,9,14,0,708.0,129.0,1.2,17.9,455.0,809.29,622.02
2018,11,9,14,15,684.5,124.0,1.1,17.6,420.0,757.25,586.92
2018,11,9,14,30,661.0,119.0,1.0,17.3,385.0,704.39,550.76
2018,11,9,14,45,628.0,112.5,0.9,17.05,345.0,642.3,506.75
2018,11,9,15,0,595.0,106.0,0.8,16.8,305.0,580.84,461.52
2018,11,9,15,15,549.5,97.0,0.8,16.8,261.5,509.74,408.1
2018,11,9,15,30,504.0,88.0,0.8,16.8,218.0,439.93,353.81
2018,11,9,15,45,435.0,76.0,0.8,15.2,173.0,359.97,291.17
2018,11,9,16,0,366.0,64.0,0.8,13.6,128.0,286.7,231.04
2018,11,9,16,15,261.5,49.0,0.8,13.0,87.5,200.69,157.76
2018,11,9,16,30,157.0,34.0,0.8,12.4,47.0,126.48,88.26
2018,11,9,16,45,85.5,19.0,0.85,11.75,25.5,44.96,0.0
2018,11,9,17,0,14.0,4.0,0.9,11.1,4.0,3.15,0.0
2018,11,9,17,15,7.0,2.0,0.9,10.8,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,5.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,5.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,4.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,10,6,45,32.0,7.5,1.05,2.85,9.0,15.61,0.0
2018,11,10,7,0,64.0,15.0,1.1,2.6,18.0,43.81,0.0
2018,11,10,7,15,140.5,33.0,1.15,3.0,49.0,119.76,88.69
2018,11,10,7,30,217.0,51.0,1.2,3.4,80.0,184.0,151.27
2018,11,10,7,45,270.5,66.0,1.2,3.85,116.0,241.22,203.56
2018,11,10,8,0,324.0,81.0,1.2,4.3,152.0,304.2,259.31
2018,11,10,8,15,376.5,95.0,1.4,4.9,194.5,370.61,316.6
2018,11,10,8,30,429.0,109.0,1.6,5.5,237.0,441.59,375.99
2018,11,10,8,45,477.0,119.0,1.75,6.1,280.5,508.87,430.57
2018,11,10,9,0,525.0,129.0,1.9,6.7,324.0,579.24,486.09
2018,11,10,9,15,508.5,137.5,1.85,7.4,341.5,598.07,498.11
2018,11,10,9,30,492.0,146.0,1.8,8.1,359.0,614.05,507.88
2018,11,10,9,45,564.5,148.5,1.75,8.8,409.5,699.0,570.81
2018,11,10,10,0,637.0,151.0,1.7,9.5,460.0,793.61,636.78
2018,11,10,10,15,655.0,154.0,1.7,10.25,485.0,833.36,661.54
2018,11,10,10,30,673.0,157.0,1.7,11.0,510.0,871.22,685.18
2018,11,10,10,45,675.5,159.0,1.7,11.75,523.0,890.68,695.68
2018,11,10,11,0,678.0,161.0,1.7,12.5,536.0,907.27,704.4
2018,11,10,11,15,691.5,161.0,1.75,13.0,549.0,929.99,718.69
2018,11,10,11,30,705.0,161.0,1.8,13.5,562.0,949.85,731.0
2018,11,10,11,45,710.0,160.5,1.9,14.0,565.0,957.46,735.7
2018,11,10,12,0,715.0,160.0,2.0,14.5,568.0,961.88,738.51
2018,11,10,12,15,680.5,169.5,2.0,14.65,554.5,933.08,718.53
2018,11,10,12,30,646.0,179.0,2.0,14.8,541.0,901.0,696.67
2018,11,10,12,45,596.5,189.5,2.0,15.0,517.5,848.09,660.1
2018,11,10,13,0,547.0,200.0,2.0,15.2,494.0,800.67,626.39
2018,11,10,13,15,538.5,194.5,1.9,15.25,475.0,774.24,607.66
2018,11,10,13,30,530.0,189.0,1.8,15.3,456.0,745.98,587.37
2018,11,10,13,45,518.0,181.0,1.75,15.35,430.0,710.14,561.94
2018,11,10,14,0,506.0,173.0,1.7,15.4,404.0,673.05,535.43
2018,11,10,14,15,485.5,163.5,1.45,15.05,371.5,626.12,500.53
2018,11,10,14,30,465.0,154.0,1.2,14.7,339.0,579.05,465.07
2018,11,10,14,45,438.5,142.0,1.0,14.35,302.5,524.85,423.93
2018,11,10,15,0,412.0,130.0,0.8,14.0,266.0,471.66,382.74
2018,11,10,15,15,372.0,115.5,0.8,14.0,226.0,407.99,333.09
2018,11,10,15,30,332.0,101.0,0.8,14.0,186.0,347.36,284.33
2018,11,10,15,45,283.0,84.0,0.8,12.8,146.5,270.68,222.26
2018,11,10,16,0,234.0,67.0,0.8,11.6,107.0,211.42,172.1
2018,11,10,16,15,173.5,48.0,0.8,11.25,72.5,148.94,117.33
2018,11,10,16,30,113.0,29.0,0.8,10.9,38.0,91.22,61.62
2018,11,10,16,45,62.0,16.0,0.85,10.6,20.5,34.44,0.0
2018,11,10,17,0,11.0,3.0,0.9,10.3,3.0,2.36,0.0
2018,11,10,17,15,5.5,1.5,0.9,10.1,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,2.45,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.3,1.65,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,1.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.45,1.3,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.5,1.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,1.4,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.6,1.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2018,11,11,6,45,76.5,9.5,2.8,2.3,12.5,7.47,0.0
2018,11,11,7,0,153.0,19.0,2.9,2.6,25.0,69.83,0.0
2018,11,11,7,15,286.0,31.5,3.15,3.5,62.0,177.75,130.42
2018,11,11,7,30,419.0,44.0,3.4,4.4,99.0,272.27,224.22
2018,11,11,7,45,504.0,52.5,3.7,5.3,143.5,352.3,297.68
2018,11,11,8,0,589.0,61.0,4.0,6.2,188.0,440.27,375.63
2018,11,11,8,15,644.0,67.0,4.0,7.05,233.5,514.13,438.95
2018,11,11,8,30,699.0,73.0,4.0,7.9,279.0,591.77,502.78
2018,11,11,8,45,739.0,76.0,3.95,8.75,322.0,658.31,554.63
2018,11,11,9,0,779.0,79.0,3.9,9.6,365.0,720.75,600.32
2018,11,11,9,15,795.5,84.5,3.75,10.4,401.5,773.38,636.78
2018,11,11,9,30,812.0,90.0,3.6,11.2,438.0,824.7,671.15
2018,11,11,9,45,819.5,95.0,3.45,12.0,467.5,865.92,697.08
2018,11,11,10,0,827.0,100.0,3.3,12.8,497.0,904.7,720.64
2018,11,11,10,15,815.0,105.5,3.15,13.4,513.0,923.0,729.59
2018,11,11,10,30,803.0,111.0,3.0,14.0,529.0,945.49,741.54
2018,11,11,10,45,748.0,123.5,2.85,14.6,522.5,923.11,721.84
2018,11,11,11,0,693.0,136.0,2.7,15.2,516.0,895.31,698.98
2018,11,11,11,15,731.0,131.5,2.65,15.6,538.5,937.42,726.74
2018,11,11,11,30,769.0,127.0,2.6,16.0,561.0,976.95,751.72
2018,11,11,11,45,711.5,137.0,2.6,16.35,539.5,933.09,719.95
2018,11,11,12,0,654.0,147.0,2.6,16.7,518.0,885.48,686.3
2018,11,11,12,15,638.0,150.0,2.6,16.9,509.0,869.44,675.16
2018,11,11,12,30,622.0,153.0,2.6,17.1,500.0,850.65,661.9
2018,11,11,12,45,628.0,151.0,2.6,17.25,494.0,845.99,658.89
2018,11,11,13,0,634.0,149.0,2.6,17.4,488.0,838.39,653.82
2018,11,11,13,15,751.0,121.5,2.55,17.45,508.0,906.46,702.05
2018,11,11,13,30,868.0,94.0,2.5,17.5,528.0,957.94,737.47
2018,11,11,13,45,855.5,91.5,2.45,17.55,499.5,918.93,710.58
2018,11,11,14,0,843.0,89.0,2.4,17.6,471.0,877.48,682.73
2018,11,11,14,15,824.0,86.0,2.25,17.4,436.0,827.76,648.53
2018,11,11,14,30,805.0,83.0,2.1,17.2,401.0,776.54,612.87
2018,11,11,14,45,777.5,78.5,1.95,17.05,360.5,715.99,569.69
2018,11,11,15,0,750.0,74.0,1.8,16.9,320.0,660.87,529.68
2018,11,11,15,15,708.0,69.0,1.8,16.9,276.0,590.24,476.36
2018,11,11,15,30,666.0,64.0,1.8,16.9,232.0,521.71,422.1
2018,11,11,15,45,602.5,57.0,1.4,15.0,186.5,441.08,357.22
2018,11,11,16,0,539.0,50.0,1.0,13.1,141.0,365.65,293.72
2018,11,11,16,15,435.0,40.5,1.05,12.5,99.0,274.61,215.34
2018,11,11,16,30,331.0,31.0,1.1,11.9,57.0,191.81,129.38
2018,11,11,16,45,188.0,18.5,1.15,11.3,31.0,81.11,0.0
2018,11,11,17,0,45.0,6.0,1.2,10.7,5.0,0.0,0.0
2018,11,11,17,15,22.5,3.0,1.25,10.4,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,2.9,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,2.55,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,1.05,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,11,12,6,45,80.5,9.0,1.6,1.65,12.0,0.0,0.0
2018,11,12,7,0,161.0,18.0,1.6,1.9,24.0,72.01,0.0
2018,11,12,7,15,293.5,30.0,1.65,3.1,60.0,178.66,127.67
2018,11,12,7,30,426.0,42.0,1.7,4.3,96.0,274.13,224.02
2018,11,12,7,45,505.0,51.0,1.75,5.5,140.0,351.6,294.12
2018,11,12,8,0,584.0,60.0,1.8,6.7,184.0,436.54,367.4
2018,11,12,8,15,635.0,66.0,1.95,7.6,228.0,507.56,427.33
2018,11,12,8,30,686.0,72.0,2.1,8.5,272.0,581.98,487.61
2018,11,12,8,45,719.5,77.5,2.2,9.4,314.0,646.08,536.83
2018,11,12,9,0,753.0,83.0,2.3,10.3,356.0,711.15,584.04
2018,11,12,9,15,764.5,89.5,2.25,11.0,391.0,760.12,617.23
2018,11,12,9,30,776.0,96.0,2.2,11.7,426.0,807.57,648.47
2018,11,12,9,45,776.5,104.5,2.15,12.35,454.5,845.92,672.48
2018,11,12,10,0,777.0,113.0,2.1,13.0,483.0,881.53,694.13
2018,11,12,10,15,791.0,115.0,2.1,13.55,508.0,919.36,717.76
2018,11,12,10,30,805.0,117.0,2.1,14.1,533.0,954.82,739.42
2018,11,12,10,45,814.5,118.0,2.05,14.65,550.5,982.04,754.65
2018,11,12,11,0,824.0,119.0,2.0,15.2,568.0,1006.28,767.84
2018,11,12,11,15,829.5,119.5,1.95,15.75,578.0,1022.73,775.77
2018,11,12,11,30,835.0,120.0,1.9,16.3,588.0,1026.84,775.66
2018,11,12,11,45,837.5,120.0,1.9,16.8,590.5,1032.83,777.94
2018,11,12,12,0,840.0,120.0,1.9,17.3,593.0,1035.25,778.02
2018,11,12,12,15,826.0,123.0,1.8,17.65,584.0,1029.95,772.23
2018,11,12,12,30,812.0,126.0,1.7,18.0,575.0,1012.31,758.59
2018,11,12,12,45,789.5,129.5,1.65,18.3,557.5,983.52,738.78
2018,11,12,13,0,767.0,133.0,1.6,18.6,540.0,951.87,717.27
2018,11,12,13,15,757.5,130.5,1.5,18.65,519.5,923.43,697.98
2018,11,12,13,30,748.0,128.0,1.4,18.7,499.0,892.35,676.88
2018,11,12,13,45,734.5,123.5,1.35,18.75,471.0,852.93,650.79
2018,11,12,14,0,721.0,119.0,1.3,18.8,443.0,811.52,623.23
2018,11,12,14,15,698.5,114.0,1.15,18.5,408.5,760.19,588.03
2018,11,12,14,30,676.0,109.0,1.0,18.2,374.0,707.99,551.79
2018,11,12,14,45,645.0,102.5,0.85,17.9,334.5,647.17,508.7
2018,11,12,15,0,614.0,96.0,0.7,17.6,295.0,586.86,464.13
2018,11,12,15,15,568.0,88.0,0.7,17.6,252.5,515.8,410.97
2018,11,12,15,30,522.0,80.0,0.7,17.6,210.0,447.39,357.88
2018,11,12,15,45,457.0,69.5,0.85,15.95,167.0,368.96,297.43
2018,11,12,16,0,392.0,59.0,1.0,14.3,124.0,296.97,238.63
2018,11,12,16,15,297.5,44.5,1.0,13.75,85.0,214.58,167.5
2018,11,12,16,30,203.0,30.0,1.0,13.2,46.0,139.38,90.36
2018,11,12,16,45,112.0,17.0,1.05,12.7,25.0,53.19,0.0
2018,11,12,17,0,21.0,4.0,1.1,12.2,4.0,0.0,0.0
2018,11,12,17,15,10.5,2.0,1.1,11.85,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,8.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,8.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,8.15,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,13,6,45,6.0,5.5,1.2,4.4,5.5,0.0,0.0
2018,11,13,7,0,12.0,11.0,1.2,4.4,11.0,12.97,0.0
2018,11,13,7,15,6.0,23.5,1.15,4.8,23.5,21.65,10.35
2018,11,13,7,30,0.0,36.0,1.1,5.2,36.0,29.82,19.87
2018,11,13,7,45,0.5,52.5,1.1,5.6,52.5,45.0,33.63
2018,11,13,8,0,1.0,69.0,1.1,6.0,69.0,59.99,47.07
2018,11,13,8,15,8.5,86.5,1.45,6.7,89.0,80.53,65.25
2018,11,13,8,30,16.0,104.0,1.8,7.4,109.0,101.84,83.85
2018,11,13,8,45,21.0,120.0,2.1,8.1,127.0,120.42,99.77
2018,11,13,9,0,26.0,136.0,2.4,8.8,145.0,153.19,127.53
2018,11,13,9,15,29.5,147.0,2.4,9.5,158.5,167.22,138.91
2018,11,13,9,30,33.0,158.0,2.4,10.2,172.0,181.78,150.62
2018,11,13,9,45,41.0,167.5,2.35,10.9,186.0,198.96,164.52
2018,11,13,10,0,49.0,177.0,2.3,11.6,200.0,216.82,178.81
2018,11,13,10,15,57.0,194.0,2.25,12.2,222.0,244.24,200.75
2018,11,13,10,30,65.0,211.0,2.2,12.8,244.0,272.25,222.83
2018,11,13,10,45,59.0,215.5,2.2,13.35,246.5,271.67,221.3
2018,11,13,11,0,53.0,220.0,2.2,13.9,249.0,270.96,219.82
2018,11,13,11,15,52.0,227.5,2.15,14.05,256.0,278.87,225.75
2018,11,13,11,30,51.0,235.0,2.1,14.2,263.0,286.87,231.71
2018,11,13,11,45,88.5,243.0,2.05,14.35,292.0,335.01,271.07
2018,11,13,12,0,126.0,251.0,2.0,14.5,321.0,407.43,328.26
2018,11,13,12,15,79.5,232.5,1.9,14.4,276.5,312.88,252.58
2018,11,13,12,30,33.0,214.0,1.8,14.3,232.0,243.43,195.97
2018,11,13,12,45,33.0,208.0,1.65,14.25,225.5,236.62,190.83
2018,11,13,13,0,33.0,202.0,1.5,14.2,219.0,229.93,185.58
2018,11,13,13,15,77.0,202.5,1.35,14.05,241.0,273.55,222.53
2018,11,13,13,30,121.0,203.0,1.2,13.9,263.0,336.54,273.74
2018,11,13,13,45,151.0,197.0,1.0,13.7,267.5,354.59,288.49
2018,11,13,14,0,181.0,191.0,0.8,13.5,272.0,370.71,301.68
2018,11,13,14,15,255.5,166.5,0.75,13.1,271.0,418.08,340.92
2018,11,13,14,30,330.0,142.0,0.7,12.7,270.0,439.4,359.51
2018,11,13,14,45,338.5,126.0,0.65,12.3,246.0,432.22,354.08
2018,11,13,15,0,347.0,110.0,0.6,11.9,222.0,404.26,332.75
2018,11,13,15,15,349.0,95.0,0.6,11.9,194.0,371.36,306.62
2018,11,13,15,30,351.0,80.0,0.6,11.9,166.0,337.46,278.65
2018,11,13,15,45,314.0,67.0,0.75,11.1,132.5,282.54,233.31
2018,11,13,16,0,277.0,54.0,0.9,10.3,99.0,231.14,188.92
2018,11,13,16,15,214.5,41.0,0.95,9.95,69.0,171.79,135.57
2018,11,13,16,30,152.0,28.0,1.0,9.6,39.0,115.34,72.73
2018,11,13,16,45,84.0,15.0,1.05,9.25,20.5,41.8,0.0
2018,11,13,17,0,16.0,2.0,1.1,8.9,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,8.65,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,11,14,6,45,26.0,5.5,1.3,0.45,6.5,0.0,0.0
2018,11,14,7,0,52.0,11.0,1.3,0.5,13.0,27.39,0.0
2018,11,14,7,15,127.5,28.5,1.3,1.25,41.5,106.55,69.74
2018,11,14,7,30,203.0,46.0,1.3,2.0,70.0,173.72,141.91
2018,11,14,7,45,264.5,63.0,1.3,2.8,108.5,236.58,199.67
2018,11,14,8,0,326.0,80.0,1.3,3.6,147.0,305.99,261.1
2018,11,14,8,15,374.0,94.5,1.45,4.35,188.0,370.05,316.56
2018,11,14,8,30,422.0,109.0,1.6,5.1,229.0,438.24,373.69
2018,11,14,8,45,456.5,120.5,1.8,5.85,267.5,496.93,421.51
2018,11,14,9,0,491.0,132.0,2.0,6.6,306.0,557.57,469.6
2018,11,14,9,15,540.5,134.5,2.0,7.4,344.5,621.75,518.53
2018,11,14,9,30,590.0,137.0,2.0,8.2,383.0,687.96,567.17
2018,11,14,9,45,641.0,134.0,1.95,9.0,419.0,758.07,616.03
2018,11,14,10,0,692.0,131.0,1.9,9.8,455.0,823.77,660.05
2018,11,14,10,15,694.0,131.5,2.05,10.7,470.5,846.84,674.17
2018,11,14,10,30,696.0,132.0,2.2,11.6,486.0,867.1,686.67
2018,11,14,10,45,713.0,133.5,2.35,12.5,506.5,900.4,708.41
2018,11,14,11,0,730.0,135.0,2.5,13.4,527.0,931.32,728.18
2018,11,14,11,15,749.0,135.0,2.55,14.0,543.5,959.92,746.14
2018,11,14,11,30,768.0,135.0,2.6,14.6,560.0,985.69,762.12
2018,11,14,11,45,772.0,134.5,2.6,15.15,562.5,992.45,764.75
2018,11,14,12,0,776.0,134.0,2.6,15.7,565.0,995.9,765.48
2018,11,14,12,15,755.5,139.0,2.6,16.05,555.0,977.38,751.95
2018,11,14,12,30,735.0,144.0,2.6,16.4,545.0,955.64,736.57
2018,11,14,12,45,705.0,149.0,2.55,16.7,526.0,921.38,712.32
2018,11,14,13,0,675.0,154.0,2.5,17.0,507.0,884.52,686.4
2018,11,14,13,15,665.0,150.0,2.45,17.05,486.5,855.73,666.79
2018,11,14,13,30,655.0,146.0,2.4,17.1,466.0,824.58,645.4
2018,11,14,13,45,641.0,140.5,2.3,17.15,439.5,786.1,618.33
2018,11,14,14,0,627.0,135.0,2.2,17.2,413.0,745.89,589.91
2018,11,14,14,15,604.0,129.0,1.9,16.8,380.0,696.05,553.74
2018,11,14,14,30,581.0,123.0,1.6,16.4,347.0,640.54,512.91
2018,11,14,14,45,549.0,114.5,1.35,16.05,309.0,581.52,468.23
2018,11,14,15,0,517.0,106.0,1.1,15.7,271.0,523.69,423.45
2018,11,14,15,15,469.0,95.5,1.1,15.7,229.0,454.23,369.47
2018,11,14,15,30,421.0,85.0,1.1,15.7,187.0,388.33,316.54
2018,11,14,15,45,364.0,72.0,1.05,14.1,147.5,318.37,259.95
2018,11,14,16,0,307.0,59.0,1.0,12.5,108.0,253.97,205.6
2018,11,14,16,15,226.5,43.0,1.0,12.15,73.0,180.95,141.33
2018,11,14,16,30,146.0,27.0,1.0,11.8,38.0,111.3,66.52
2018,11,14,16,45,77.0,14.5,0.95,11.4,20.0,39.03,0.0
2018,11,14,17,0,8.0,2.0,0.9,11.0,2.0,0.0,0.0
2018,11,14,17,15,4.0,1.0,0.8,10.95,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.1,10.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,11,15,6,45,22.5,5.5,1.35,1.4,6.0,0.0,0.0
2018,11,15,7,0,45.0,11.0,1.3,1.3,12.0,24.89,0.0
2018,11,15,7,15,119.0,27.5,1.35,2.0,39.0,101.01,61.9
2018,11,15,7,30,193.0,44.0,1.4,2.7,66.0,167.05,135.57
2018,11,15,7,45,259.5,60.0,1.5,3.4,104.0,230.84,194.41
2018,11,15,8,0,326.0,76.0,1.6,4.1,142.0,301.8,257.59
2018,11,15,8,15,314.5,90.5,1.75,4.7,166.0,328.21,281.52
2018,11,15,8,30,303.0,105.0,1.9,5.3,190.0,337.98,290.74
2018,11,15,8,45,336.5,117.0,2.1,5.95,224.5,405.98,347.54
2018,11,15,9,0,370.0,129.0,2.3,6.6,259.0,461.18,392.48
2018,11,15,9,15,438.5,135.0,2.3,7.3,305.0,539.79,455.12
2018,11,15,9,30,507.0,141.0,2.3,8.0,351.0,622.34,518.72
2018,11,15,9,45,547.5,144.5,2.3,8.65,386.0,680.49,561.49
2018,11,15,10,0,588.0,148.0,2.3,9.3,421.0,739.32,603.12
2018,11,15,10,15,616.0,150.0,2.35,10.0,449.0,792.33,639.74
2018,11,15,10,30,644.0,152.0,2.4,10.7,477.0,837.93,670.38
2018,11,15,10,45,669.0,151.5,2.4,11.4,499.0,876.43,695.14
2018,11,15,11,0,694.0,151.0,2.4,12.1,521.0,912.8,718.13
2018,11,15,11,15,702.0,151.0,2.4,12.6,531.0,930.12,728.09
2018,11,15,11,30,710.0,151.0,2.4,13.1,541.0,944.49,736.26
2018,11,15,11,45,715.5,150.0,2.35,13.55,544.0,952.16,739.53
2018,11,15,12,0,721.0,149.0,2.3,14.0,547.0,956.68,740.82
2018,11,15,12,15,691.5,157.0,2.25,14.2,535.5,931.94,722.75
2018,11,15,12,30,662.0,165.0,2.2,14.4,524.0,903.98,702.87
2018,11,15,12,45,619.5,174.0,2.15,14.55,503.5,855.07,668.46
2018,11,15,13,0,577.0,183.0,2.1,14.7,483.0,813.12,639.0
2018,11,15,13,15,567.5,178.0,2.1,14.8,463.5,785.92,620.44
2018,11,15,13,30,558.0,173.0,2.1,14.9,444.0,756.87,600.16
2018,11,15,13,45,544.5,166.0,2.05,14.95,418.0,720.24,573.95
2018,11,15,14,0,531.0,159.0,2.0,15.0,392.0,682.38,546.63
2018,11,15,14,15,509.5,150.0,1.75,14.65,360.0,634.52,510.93
2018,11,15,14,30,488.0,141.0,1.5,14.3,328.0,586.53,474.65
2018,11,15,14,45,460.0,130.5,1.25,13.95,292.0,532.05,432.69
2018,11,15,15,0,432.0,120.0,1.0,13.6,256.0,478.64,390.69
2018,11,15,15,15,389.0,107.0,1.0,13.6,216.5,413.69,339.46
2018,11,15,15,30,346.0,94.0,1.0,13.6,177.0,352.0,289.25
2018,11,15,15,45,293.5,77.5,1.0,12.0,138.0,284.59,234.21
2018,11,15,16,0,241.0,61.0,1.0,10.4,99.0,222.3,181.23
2018,11,15,16,15,174.5,43.0,1.05,10.0,66.0,157.16,123.18
2018,11,15,16,30,108.0,25.0,1.1,9.6,33.0,92.47,52.31
2018,11,15,16,45,57.0,13.0,1.1,9.2,17.0,30.77,0.0
2018,11,15,17,0,6.0,1.0,1.1,8.8,1.0,0.0,0.0
2018,11,15,17,15,3.0,0.5,1.05,8.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,0.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,16,6,45,32.0,5.5,1.3,0.15,6.5,0.0,0.0
2018,11,16,7,0,64.0,11.0,1.3,0.2,13.0,31.76,0.0
2018,11,16,7,15,160.0,26.5,1.4,1.15,42.0,116.19,66.49
2018,11,16,7,30,256.0,42.0,1.5,2.1,71.0,194.95,158.29
2018,11,16,7,45,333.0,55.5,1.6,3.0,110.5,264.66,223.06
2018,11,16,8,0,410.0,69.0,1.7,3.9,150.0,342.74,292.38
2018,11,16,8,15,465.0,78.5,1.8,4.6,191.0,409.62,350.56
2018,11,16,8,30,520.0,88.0,1.9,5.3,232.0,484.89,413.49
2018,11,16,8,45,559.5,95.5,2.0,6.0,271.5,548.63,464.97
2018,11,16,9,0,599.0,103.0,2.1,6.7,311.0,614.07,516.2
2018,11,16,9,15,605.5,113.5,2.1,7.45,343.0,657.07,547.0
2018,11,16,9,30,612.0,124.0,2.1,8.2,375.0,698.56,575.87
2018,11,16,9,45,603.0,137.0,2.1,8.95,399.5,720.74,589.59
2018,11,16,10,0,594.0,150.0,2.1,9.7,424.0,747.26,606.53
2018,11,16,10,15,611.5,154.0,2.1,10.3,448.5,785.42,632.12
2018,11,16,10,30,629.0,158.0,2.1,10.9,473.0,829.11,661.21
2018,11,16,10,45,641.5,160.0,2.1,11.5,490.5,857.72,679.04
2018,11,16,11,0,654.0,162.0,2.1,12.1,508.0,883.91,695.18
2018,11,16,11,15,662.0,161.5,2.05,12.55,517.0,900.47,704.38
2018,11,16,11,30,670.0,161.0,2.0,13.0,526.0,914.16,711.7
2018,11,16,11,45,674.5,160.0,1.95,13.45,528.5,920.79,714.23
2018,11,16,12,0,679.0,159.0,1.9,13.9,531.0,924.38,714.87
2018,11,16,12,15,688.5,154.0,1.85,14.15,528.0,925.8,714.72
2018,11,16,12,30,698.0,149.0,1.8,14.4,525.0,923.97,712.52
2018,11,16,12,45,707.0,142.0,1.75,14.7,515.0,916.2,706.3
2018,11,16,13,0,716.0,135.0,1.7,15.0,505.0,905.08,698.02
2018,11,16,13,15,706.0,131.5,1.6,15.15,484.5,876.24,677.45
2018,11,16,13,30,696.0,128.0,1.5,15.3,464.0,844.97,655.43
2018,11,16,13,45,680.5,124.5,1.4,15.4,437.5,806.42,628.42
2018,11,16,14,0,665.0,121.0,1.3,15.5,411.0,766.11,600.1
2018,11,16,14,15,642.0,115.5,1.2,15.3,378.0,715.85,565.05
2018,11,16,14,30,619.0,110.0,1.1,15.1,345.0,664.92,529.04
2018,11,16,14,45,587.5,103.0,0.95,14.9,307.5,605.58,485.39
2018,11,16,15,0,556.0,96.0,0.8,14.7,270.0,546.92,440.62
2018,11,16,15,15,509.5,87.5,0.8,14.7,229.5,473.87,384.5
2018,11,16,15,30,463.0,79.0,0.8,14.7,189.0,409.39,332.98
2018,11,16,15,45,399.5,67.5,0.75,13.45,148.5,335.23,272.89
2018,11,16,16,0,336.0,56.0,0.7,12.2,108.0,267.29,215.48
2018,11,16,16,15,248.0,41.0,0.7,11.9,72.5,190.22,147.6
2018,11,16,16,30,160.0,26.0,0.7,11.6,37.0,115.57,61.86
2018,11,16,16,45,84.5,13.5,0.7,11.3,19.0,41.21,0.0
2018,11,16,17,0,9.0,1.0,0.7,11.0,1.0,0.0,0.0
2018,11,16,17,15,4.5,0.5,0.75,10.75,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,7.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,6.15,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.3,5.95,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.25,5.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,5.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.3,5.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,5.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,4.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.55,4.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,17,6,45,37.0,5.5,0.6,3.15,6.5,0.0,0.0
2018,11,17,7,0,74.0,11.0,0.6,3.1,13.0,35.39,0.0
2018,11,17,7,15,183.0,25.0,0.6,3.5,42.0,123.13,62.5
2018,11,17,7,30,292.0,39.0,0.6,3.9,71.0,208.61,166.75
2018,11,17,7,45,374.0,50.5,0.6,4.35,111.0,281.55,233.86
2018,11,17,8,0,456.0,62.0,0.6,4.8,151.0,363.69,305.23
2018,11,17,8,15,490.5,72.5,0.65,5.35,188.5,422.53,355.31
2018,11,17,8,30,525.0,83.0,0.7,5.9,226.0,483.6,405.28
2018,11,17,8,45,587.0,87.0,0.75,6.45,270.0,560.16,465.71
2018,11,17,9,0,649.0,91.0,0.8,7.0,314.0,640.11,525.7
2018,11,17,9,15,691.0,91.5,0.85,7.85,352.0,702.85,569.5
2018,11,17,9,30,733.0,92.0,0.9,8.7,390.0,766.22,612.65
2018,11,17,9,45,770.5,90.5,0.9,9.55,424.0,823.4,649.41
2018,11,17,10,0,808.0,89.0,0.9,10.4,458.0,874.33,680.88
2018,11,17,10,15,820.5,91.0,0.9,11.1,482.5,911.2,702.51
2018,11,17,10,30,833.0,93.0,0.9,11.8,507.0,945.58,722.33
2018,11,17,10,45,841.5,94.0,0.85,12.55,524.5,972.14,735.58
2018,11,17,11,0,850.0,95.0,0.8,13.3,542.0,995.67,746.77
2018,11,17,11,15,854.5,96.0,0.75,13.7,552.0,1011.96,754.18
2018,11,17,11,30,859.0,97.0,0.7,14.1,562.0,1024.87,759.56
2018,11,17,11,45,860.0,97.0,0.65,14.55,564.0,1029.5,759.65
2018,11,17,12,0,861.0,97.0,0.6,15.0,566.0,1030.59,757.77
2018,11,17,12,15,831.0,105.5,0.6,15.2,554.5,1006.59,742.1
2018,11,17,12,30,801.0,114.0,0.6,15.4,543.0,987.52,730.1
2018,11,17,12,45,757.5,124.5,0.55,15.6,522.5,946.9,703.05
2018,11,17,13,0,714.0,135.0,0.5,15.8,502.0,903.36,674.37
2018,11,17,13,15,703.0,132.5,0.55,15.85,481.5,874.75,657.89
2018,11,17,13,30,692.0,130.0,0.6,15.9,461.0,843.73,639.37
2018,11,17,13,45,676.0,126.0,0.65,15.95,434.5,804.31,614.91
2018,11,17,14,0,660.0,122.0,0.7,16.0,408.0,763.18,588.92
2018,11,17,14,15,636.5,116.5,0.7,15.8,375.0,712.68,555.59
2018,11,17,14,30,613.0,111.0,0.7,15.6,342.0,661.54,521.13
2018,11,17,14,45,580.0,104.0,0.7,15.4,304.5,601.28,478.74
2018,11,17,15,0,547.0,97.0,0.7,15.2,267.0,541.8,435.04
2018,11,17,15,15,500.5,88.5,0.7,15.2,227.0,469.77,379.88
2018,11,17,15,30,454.0,80.0,0.7,15.2,187.0,405.74,328.86
2018,11,17,15,45,389.0,68.5,0.8,13.55,146.5,331.18,269.62
2018,11,17,16,0,324.0,57.0,0.9,11.9,106.0,263.01,212.6
2018,11,17,16,15,236.0,41.5,1.0,11.1,71.0,186.05,144.67
2018,11,17,16,30,148.0,26.0,1.1,10.3,36.0,110.47,55.17
2018,11,17,16,45,77.5,13.5,1.15,9.55,18.5,38.8,0.0
2018,11,17,17,0,7.0,1.0,1.2,8.8,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,8.3,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,18,6,45,24.0,5.5,0.9,2.95,6.0,0.0,0.0
2018,11,18,7,0,48.0,11.0,0.9,3.0,12.0,26.01,0.0
2018,11,18,7,15,136.0,27.0,0.9,3.45,39.5,105.53,44.85
2018,11,18,7,30,224.0,43.0,0.9,3.9,67.0,182.28,144.99
2018,11,18,7,45,302.0,57.5,0.9,4.3,105.5,251.57,209.48
2018,11,18,8,0,380.0,72.0,0.9,4.7,144.0,329.5,278.09
2018,11,18,8,15,440.0,81.5,0.8,5.15,185.0,397.91,336.25
2018,11,18,8,30,500.0,91.0,0.7,5.6,226.0,471.56,396.06
2018,11,18,8,45,545.0,98.0,0.6,6.05,266.0,539.83,448.68
2018,11,18,9,0,590.0,105.0,0.5,6.5,306.0,608.57,499.25
2018,11,18,9,15,630.5,108.0,0.5,7.1,343.5,671.46,543.61
2018,11,18,9,30,671.0,111.0,0.5,7.7,381.0,735.03,586.76
2018,11,18,9,45,706.5,110.0,0.5,8.35,413.5,790.12,622.47
2018,11,18,10,0,742.0,109.0,0.5,9.0,446.0,844.52,656.88
2018,11,18,10,15,760.5,110.0,0.65,9.65,471.0,884.39,683.67
2018,11,18,10,30,779.0,111.0,0.8,10.3,496.0,922.22,709.12
2018,11,18,10,45,793.5,111.0,1.0,10.95,514.5,952.6,730.4
2018,11,18,11,0,808.0,111.0,1.2,11.6,533.0,980.29,749.82
2018,11,18,11,15,814.5,111.0,1.3,12.1,543.0,988.74,754.95
2018,11,18,11,30,821.0,111.0,1.4,12.6,553.0,1002.31,763.89
2018,11,18,11,45,825.0,110.0,1.5,13.1,555.5,1008.85,768.15
2018,11,18,12,0,829.0,109.0,1.6,13.6,558.0,1011.93,770.31
2018,11,18,12,15,800.5,117.0,1.55,13.85,547.0,997.52,759.32
2018,11,18,12,30,772.0,125.0,1.5,14.1,536.0,971.86,741.19
2018,11,18,12,45,731.0,134.5,1.45,14.4,516.0,932.21,713.7
2018,11,18,13,0,690.0,144.0,1.4,14.7,496.0,889.71,684.41
2018,11,18,13,15,680.5,140.5,1.25,14.8,476.0,861.9,664.27
2018,11,18,13,30,671.0,137.0,1.1,14.9,456.0,831.68,642.28
2018,11,18,13,45,653.5,132.0,0.95,15.0,428.5,790.37,612.58
2018,11,18,14,0,636.0,127.0,0.8,15.1,401.0,747.49,581.75
2018,11,18,14,15,615.5,121.0,0.65,15.0,369.0,699.79,547.67
2018,11,18,14,30,595.0,115.0,0.5,14.9,337.0,651.26,512.64
2018,11,18,14,45,557.5,107.0,0.3,14.75,298.0,582.12,461.12
2018,11,18,15,0,520.0,99.0,0.1,14.6,259.0,520.68,414.3
2018,11,18,15,15,436.0,90.5,0.1,14.6,211.5,428.94,344.39
2018,11,18,15,30,352.0,82.0,0.1,14.6,164.0,344.21,277.68
2018,11,18,15,45,276.0,68.0,0.35,13.3,124.0,265.37,215.54
2018,11,18,16,0,200.0,54.0,0.6,12.0,84.0,182.09,146.7
2018,11,18,16,15,135.5,39.0,0.7,11.35,56.0,124.42,95.36
2018,11,18,16,30,71.0,24.0,0.8,10.7,28.0,67.03,28.62
2018,11,18,16,45,39.0,12.5,0.9,10.05,14.5,24.08,0.0
2018,11,18,17,0,7.0,1.0,1.0,9.4,1.0,0.0,0.0
2018,11,18,17,15,3.5,0.5,1.0,9.05,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,7.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,45,0.5,2.5,1.25,2.55,2.5,0.0,0.0
2018,11,19,7,0,1.0,5.0,1.2,2.6,5.0,4.3,0.0
2018,11,19,7,15,7.0,18.5,1.3,3.4,19.0,19.78,1.96
2018,11,19,7,30,13.0,32.0,1.4,4.2,33.0,37.73,25.87
2018,11,19,7,45,7.0,47.5,1.5,4.95,48.0,45.22,33.63
2018,11,19,8,0,1.0,63.0,1.6,5.7,63.0,55.77,43.22
